ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 00:00,2,0.000,ALERT,213.29,302.37,59.986,1457586003,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,334461.2,334461.2,20976,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586005,243140.00
03/10/2016 00:00,2,0.000,ALERT,212.61,300.27,59.986,1457586003,"274151322000085","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,605187.5,605187.5,14631,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586007,243141.00
03/10/2016 00:00,2,0.000,ALERT,213.51,302.07,59.981,1457586003,"201051344000633","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,326058.8,326058.8,21389,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586009,243142.00
03/10/2016 00:00,2,0.000,ALERT,213.06,302.37,59.944,1457586003,"201051344000469","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,326853.1,326853.1,21375,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586011,243143.00
03/10/2016 00:00,2,0.000,ALERT,212.38,301.77,60.002,1457586003,"201051344000646","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,331845.6,331845.6,25912,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586012,243144.00
03/10/2016 00:00,2,0.000,ALERT,212.16,300.27,59.975,1457586003,"274151322000052","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,613260.0,613260.0,14848,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586014,243145.00
03/10/2016 00:00,2,0.000,ALERT,212.83,301.77,60.018,1457586003,"201051344000585","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,337105.5,337105.5,25918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586016,243146.00
03/10/2016 00:00,2,0.000,ALERT,212.61,302.07,60.012,1457586003,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,335649.8,335649.8,25701,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586018,243147.00
03/10/2016 00:00,2,0.000,ALERT,213.06,302.37,59.975,1457586003,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,329283.3,329283.3,25893,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586020,243148.00
03/10/2016 00:00,2,0.000,ALERT,212.38,301.77,59.975,1457586003,"201051344000955","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,340142.3,340142.3,25829,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586022,243149.00
03/10/2016 00:00,2,0.000,ALERT,212.38,299.97,59.975,1457586003,"274151322000094","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,492156.6,492156.6,15436,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586023,243150.00
03/10/2016 00:00,2,0.000,ALERT,213.06,302.98,59.981,1457586003,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,340981.8,340981.8,1414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586025,243151.00
03/10/2016 00:00,2,0.000,ALERT,212.38,302.07,59.965,1457586003,"201051344000890","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,337464.3,337464.3,25849,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586027,243152.00
03/10/2016 00:00,2,0.000,ALERT,212.61,301.47,59.970,1457586003,"201051344000438","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,339643.2,339643.2,25845,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586029,243153.00
03/10/2016 00:00,2,0.000,ALERT,212.83,300.87,59.975,1457586003,"201051344000417","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,333374.1,333374.1,26000,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586031,243154.00
03/10/2016 00:00,2,0.000,ALERT,212.61,300.87,59.970,1457586003,"274151322000083","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,607355.8,607355.8,14885,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586032,243155.00
03/10/2016 00:00,2,0.000,ALERT,213.06,300.87,59.970,1457586003,"274151322000076","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,646330.0,646330.0,14890,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586034,243156.00
03/10/2016 00:00,2,0.000,ALERT,212.83,302.98,59.986,1457586003,"201051344000868","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,325840.7,325840.7,21113,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586036,243157.00
03/10/2016 00:00,2,0.000,ALERT,212.38,301.47,59.970,1457586003,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,639552.5,639552.5,14774,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586038,243158.00
03/10/2016 00:00,2,0.000,ALERT,212.83,302.37,59.975,1457586003,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,324043.1,324043.1,21389,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586040,243159.00
03/10/2016 00:00,2,0.000,ALERT,212.61,300.87,59.949,1457586003,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,337122.3,337122.3,25905,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586042,243160.00
03/10/2016 00:00,2,0.000,ALERT,212.83,302.37,60.002,1457586003,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,334409.6,334409.6,21296,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586044,243161.00
03/10/2016 00:00,2,0.000,ALERT,213.51,302.37,59.981,1457586003,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,332038.3,332038.3,20919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586045,243162.00
03/10/2016 00:00,2,0.000,ALERT,212.83,301.47,60.002,1457586003,"201051344000685","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,339351.0,339351.0,25721,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586047,243163.00
03/10/2016 00:00,2,0.000,ALERT,212.61,300.87,59.986,1457586003,"201051344000917","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,336620.8,336620.8,25719,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586049,243164.00
03/10/2016 00:00,2,0.000,ALERT,212.83,302.07,60.018,1457586003,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,341724.3,341724.3,25579,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586051,243165.00
03/10/2016 00:00,2,0.000,ALERT,212.61,300.57,59.970,1457586003,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,333554.8,333554.8,25948,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586053,243166.00
03/10/2016 00:00,2,0.000,ALERT,212.16,300.27,59.975,1457586003,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,589547.1,589547.1,14586,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586054,243167.00
03/10/2016 00:00,2,0.000,ALERT,213.06,299.67,59.981,1457586003,"274151322000068","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,492248.1,492248.1,15611,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586056,243168.00
03/10/2016 00:00,2,0.000,ALERT,212.16,301.47,59.975,1457586003,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,330132.0,330132.0,25915,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586058,243169.00
03/10/2016 00:00,2,0.000,ALERT,212.16,302.68,59.959,1457586003,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,336649.6,336649.6,21327,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586060,243170.00
03/10/2016 00:00,2,0.000,ALERT,212.61,301.17,59.996,1457586003,"201051344001203","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,336373.1,336373.1,25898,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586062,243171.00
03/10/2016 00:00,2,0.000,ALERT,212.16,300.87,59.954,1457586003,"274151322000054","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,602360.4,602360.4,14615,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586063,243172.00
03/10/2016 00:00,2,0.000,ALERT,212.83,301.77,59.965,1457586003,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,325067.7,325067.7,21356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586065,243173.00
03/10/2016 00:00,2,0.000,ALERT,212.61,301.47,59.970,1457586003,"201051344001093","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,335143.9,335143.9,25776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586067,243174.00
03/10/2016 00:00,2,0.000,ALERT,212.83,302.68,59.981,1457586003,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,340179.9,340179.9,20764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586069,243175.00
03/10/2016 00:00,2,0.000,ALERT,213.06,301.77,59.996,1457586003,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,333571.2,333571.2,21035,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586071,243176.00
03/10/2016 00:00,2,0.000,ALERT,212.83,302.98,59.965,1457586003,"201051344000569","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,341590.9,341590.9,20707,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586073,243177.00
03/10/2016 00:00,2,0.000,ALERT,212.83,302.37,59.970,1457586003,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,334040.7,334040.7,21153,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586075,243178.00
03/10/2016 00:00,2,0.000,ALERT,213.06,302.07,59.954,1457586003,"201051344001158","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,329844.1,329844.1,21369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586076,243179.00
03/10/2016 00:00,2,0.000,ALERT,213.29,302.68,60.012,1457586003,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,334630.6,334630.6,20825,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586078,243180.00
03/10/2016 00:00,2,0.000,ALERT,212.38,299.37,59.949,1457586003,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,577381.7,577381.7,14667,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586080,243181.00
03/10/2016 00:15,2,0.000,ALERT,213.51,303.58,60.007,1457586903,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,334461.2,334461.2,20978,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586905,243182.00
03/10/2016 00:15,2,0.000,ALERT,212.83,301.77,59.996,1457586903,"274151322000085","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,605187.5,605187.5,14633,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586907,243183.00
03/10/2016 00:15,2,0.000,ALERT,213.51,302.98,59.996,1457586903,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,326058.8,326058.8,21391,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586909,243184.00
03/10/2016 00:15,2,0.000,ALERT,213.06,303.28,59.949,1457586903,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,326853.1,326853.1,21377,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586911,243185.00
03/10/2016 00:15,2,0.000,ALERT,212.61,301.17,60.028,1457586903,"201051344000646","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,331845.6,331845.6,25914,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586913,243186.00
03/10/2016 00:15,2,0.000,ALERT,212.38,301.17,59.986,1457586903,"274151322000052","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,613260.0,613260.0,14850,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586914,243187.00
03/10/2016 00:15,2,0.000,ALERT,212.83,301.47,59.954,1457586903,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,337105.5,337105.5,25920,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586916,243188.00
03/10/2016 00:15,2,0.000,ALERT,212.61,301.77,60.002,1457586903,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,335649.8,335649.8,25703,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586918,243189.00
03/10/2016 00:15,2,0.000,ALERT,213.06,302.07,59.991,1457586903,"201051344000582","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,329283.3,329283.3,25895,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586920,243190.00
03/10/2016 00:15,2,0.000,ALERT,212.61,301.47,59.996,1457586903,"201051344000955","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,340142.3,340142.3,25831,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586922,243191.00
03/10/2016 00:15,2,0.000,ALERT,212.61,301.17,59.981,1457586903,"274151322000094","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,492156.6,492156.6,15438,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586923,243192.00
03/10/2016 00:15,2,0.000,ALERT,213.06,303.88,59.986,1457586903,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,340981.8,340981.8,1416,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586925,243193.00
03/10/2016 00:15,2,0.000,ALERT,212.83,301.47,59.996,1457586903,"201051344000890","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,337464.3,337464.3,25851,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586927,243194.00
03/10/2016 00:15,2,0.000,ALERT,213.06,301.47,60.028,1457586903,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,339643.2,339643.2,25847,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586929,243195.00
03/10/2016 00:15,2,0.000,ALERT,213.06,300.87,60.002,1457586903,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,333374.1,333374.1,26002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586931,243196.00
03/10/2016 00:15,2,0.000,ALERT,212.83,301.47,60.028,1457586903,"274151322000083","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,607355.8,607355.8,14887,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586932,243197.00
03/10/2016 00:15,2,0.000,ALERT,213.29,301.17,59.970,1457586903,"274151322000076","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,646330.0,646330.0,14892,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586934,243198.00
03/10/2016 00:15,2,0.000,ALERT,213.29,304.18,59.970,1457586903,"201051344000868","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,325840.7,325840.7,21115,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586936,243199.00
03/10/2016 00:15,2,0.000,ALERT,212.61,302.68,59.981,1457586903,"274151322000095","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,639552.5,639552.5,14776,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586938,243200.00
03/10/2016 00:15,2,0.000,ALERT,213.06,303.28,60.007,1457586903,"201051344000988","219011344069620",0.00,0.50,0,298.17,304.48,0.0,0.0,0.000,324043.1,324043.1,21391,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586940,243201.00
03/10/2016 00:15,2,0.000,ALERT,212.83,300.57,59.965,1457586903,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,337122.3,337122.3,25907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586942,243202.00
03/10/2016 00:15,2,0.000,ALERT,213.06,303.58,59.996,1457586903,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,334409.6,334409.6,21298,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586944,243203.00
03/10/2016 00:15,2,0.000,ALERT,213.74,303.28,60.002,1457586903,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,332038.3,332038.3,20921,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586946,243204.00
03/10/2016 00:15,2,0.000,ALERT,213.29,300.87,59.996,1457586903,"201051344000685","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,339351.0,339351.0,25723,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586948,243205.00
03/10/2016 00:15,2,0.000,ALERT,213.06,300.57,60.002,1457586903,"201051344000917","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,336620.8,336620.8,25721,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586950,243206.00
03/10/2016 00:15,2,0.000,ALERT,213.06,301.47,59.996,1457586903,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,341724.3,341724.3,25581,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586952,243207.00
03/10/2016 00:15,2,0.000,ALERT,212.83,300.57,60.002,1457586903,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,333554.8,333554.8,25950,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586954,243208.00
03/10/2016 00:15,2,0.000,ALERT,212.61,300.87,59.996,1457586903,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,589547.1,589547.1,14588,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586955,243209.00
03/10/2016 00:15,2,0.000,ALERT,213.51,300.57,60.018,1457586903,"274151322000068","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,492248.1,492248.1,15613,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586957,243210.00
03/10/2016 00:15,2,0.000,ALERT,212.61,301.17,60.018,1457586903,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,330132.0,330132.0,25917,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586959,243211.00
03/10/2016 00:15,2,0.000,ALERT,212.83,304.18,59.954,1457586903,"201051344000594","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,336649.6,336649.6,21329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586961,243212.00
03/10/2016 00:15,2,0.000,ALERT,213.06,300.87,59.996,1457586903,"201051344001203","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,336373.1,336373.1,25900,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586962,243213.00
03/10/2016 00:15,2,0.000,ALERT,212.83,301.77,59.996,1457586903,"274151322000054","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,602360.4,602360.4,14617,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586964,243214.00
03/10/2016 00:15,2,0.000,ALERT,213.51,302.98,59.970,1457586903,"201051344000867","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,325067.7,325067.7,21358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586966,243215.00
03/10/2016 00:15,2,0.000,ALERT,212.83,301.17,59.991,1457586903,"201051344001093","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,335143.9,335143.9,25778,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586968,243216.00
03/10/2016 00:15,2,0.000,ALERT,213.06,303.58,59.981,1457586903,"201051344000900","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,340179.9,340179.9,20766,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586970,243217.00
03/10/2016 00:15,2,0.000,ALERT,213.51,302.98,60.002,1457586903,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,333571.2,333571.2,21037,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586971,243218.00
03/10/2016 00:15,2,0.000,ALERT,213.29,303.88,60.039,1457586903,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,341590.9,341590.9,20709,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586973,243219.00
03/10/2016 00:15,2,0.000,ALERT,213.06,303.58,59.996,1457586903,"201051344000983","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,334040.7,334040.7,21155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586975,243220.00
03/10/2016 00:15,2,0.000,ALERT,213.29,303.58,59.991,1457586903,"201051344001158","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,329844.1,329844.1,21371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586977,243221.00
03/10/2016 00:15,2,0.000,ALERT,213.51,303.88,59.949,1457586903,"201051344000576","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,334630.6,334630.6,20827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457586979,243222.00
03/10/2016 00:15,2,0.000,ALERT,213.06,300.87,59.991,1457586903,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,577381.7,577381.7,14669,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457586980,243223.00
03/10/2016 00:30,2,0.000,ALERT,213.74,303.88,59.991,1457587804,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,334461.2,334461.2,20980,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457587806,243224.00
03/10/2016 00:30,2,0.000,ALERT,212.83,302.07,59.959,1457587804,"274151322000085","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,605187.5,605187.5,14635,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587808,243225.00
03/10/2016 00:30,2,0.000,ALERT,213.96,303.58,59.981,1457587804,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,326058.8,326058.8,21393,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587809,243226.00
03/10/2016 00:30,2,0.000,ALERT,213.51,303.88,59.965,1457587804,"201051344000469","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,326853.1,326853.1,21379,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457587811,243227.00
03/10/2016 00:30,2,0.000,ALERT,212.83,301.77,59.981,1457587804,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,331845.6,331845.6,25916,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587813,243228.00
03/10/2016 00:30,2,0.000,ALERT,212.38,302.07,59.996,1457587804,"274151322000052","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,613260.0,613260.0,14852,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587815,243229.00
03/10/2016 00:30,2,0.000,ALERT,213.29,302.07,60.018,1457587804,"201051344000585","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,337105.5,337105.5,25922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457587817,243230.00
03/10/2016 00:30,2,0.000,ALERT,213.06,302.07,59.938,1457587804,"201051344001230","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,335649.8,335649.8,25705,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587819,243231.00
03/10/2016 00:30,2,0.000,ALERT,213.74,302.68,59.986,1457587804,"201051344000582","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,329283.3,329283.3,25897,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457587820,243232.00
03/10/2016 00:30,2,0.000,ALERT,212.61,301.77,59.986,1457587804,"201051344000955","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,340142.3,340142.3,25833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587822,243233.00
03/10/2016 00:30,2,0.000,ALERT,212.61,300.87,59.970,1457587804,"274151322000094","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,492156.6,492156.6,15440,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587824,243234.00
03/10/2016 00:30,2,0.000,ALERT,213.29,303.88,59.991,1457587804,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,340981.8,340981.8,1418,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587826,243235.00
03/10/2016 00:30,2,0.000,ALERT,212.83,302.07,59.981,1457587804,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,337464.3,337464.3,25853,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457587828,243236.00
03/10/2016 00:30,2,0.000,ALERT,213.29,301.77,59.986,1457587804,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,339643.2,339643.2,25849,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587829,243237.00
03/10/2016 00:30,2,0.000,ALERT,213.29,301.17,59.975,1457587804,"201051344000417","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,333374.1,333374.1,26004,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587831,243238.00
03/10/2016 00:30,2,0.000,ALERT,212.83,302.07,59.965,1457587804,"274151322000083","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,607355.8,607355.8,14889,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587833,243239.00
03/10/2016 00:30,2,0.000,ALERT,213.29,301.17,59.970,1457587804,"274151322000076","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,646330.0,646330.0,14894,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587835,243240.00
03/10/2016 00:30,2,0.000,ALERT,213.29,304.18,59.996,1457587804,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,325840.7,325840.7,21117,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457587837,243241.00
03/10/2016 00:30,2,0.000,ALERT,212.61,302.07,60.002,1457587804,"274151322000095","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,639552.5,639552.5,14778,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587839,243242.00
03/10/2016 00:30,2,0.000,ALERT,213.06,303.28,60.012,1457587804,"201051344000988","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,324043.1,324043.1,21393,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587840,243243.00
03/10/2016 00:30,2,0.000,ALERT,213.06,300.87,59.981,1457587804,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,337122.3,337122.3,25909,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587842,243244.00
03/10/2016 00:30,2,0.000,ALERT,213.06,303.58,59.965,1457587804,"201051344000458","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,334409.6,334409.6,21300,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587844,243245.00
03/10/2016 00:30,2,0.000,ALERT,213.96,303.58,59.965,1457587804,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,332038.3,332038.3,20923,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587846,243246.00
03/10/2016 00:30,2,0.000,ALERT,213.51,301.77,59.965,1457587804,"201051344000685","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,339351.0,339351.0,25725,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587848,243247.00
03/10/2016 00:30,2,0.000,ALERT,213.29,301.47,59.981,1457587804,"201051344000917","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,336620.8,336620.8,25723,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457587850,243248.00
03/10/2016 00:30,2,0.000,ALERT,213.51,302.07,59.959,1457587804,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,341724.3,341724.3,25583,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587851,243249.00
03/10/2016 00:30,2,0.000,ALERT,213.06,300.87,59.917,1457587804,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,333554.8,333554.8,25952,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587853,243250.00
03/10/2016 00:30,2,0.000,ALERT,212.38,300.87,59.965,1457587804,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,589547.1,589547.1,14590,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457587855,243251.00
03/10/2016 00:30,2,0.000,ALERT,213.29,300.87,59.965,1457587804,"274151322000068","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,492248.1,492248.1,15615,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587857,243252.00
03/10/2016 00:30,2,0.000,ALERT,212.61,301.47,59.975,1457587804,"201051344001135","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,330132.0,330132.0,25919,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587859,243253.00
03/10/2016 00:30,2,0.000,ALERT,212.83,304.18,60.007,1457587804,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,336649.6,336649.6,21331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457587860,243254.00
03/10/2016 00:30,2,0.000,ALERT,213.29,301.17,59.970,1457587804,"201051344001203","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,336373.1,336373.1,25902,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457587862,243255.00
03/10/2016 00:30,2,0.000,ALERT,212.61,301.77,59.954,1457587804,"274151322000054","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,602360.4,602360.4,14619,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587864,243256.00
03/10/2016 00:30,2,0.000,ALERT,213.51,302.68,59.965,1457587804,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,325067.7,325067.7,21360,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457587866,243257.00
03/10/2016 00:30,2,0.000,ALERT,213.06,301.47,59.970,1457587804,"201051344001093","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,335143.9,335143.9,25780,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587868,243258.00
03/10/2016 00:30,2,0.000,ALERT,213.06,303.28,59.965,1457587804,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,340179.9,340179.9,20768,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587870,243259.00
03/10/2016 00:30,2,0.000,ALERT,213.51,302.68,59.975,1457587804,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,333571.2,333571.2,21039,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457587871,243260.00
03/10/2016 00:30,2,0.000,ALERT,213.29,303.88,59.975,1457587804,"201051344000569","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,341590.9,341590.9,20711,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587873,243261.00
03/10/2016 00:30,2,0.000,ALERT,213.29,303.88,59.970,1457587804,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,334040.7,334040.7,21157,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457587875,243262.00
03/10/2016 00:30,2,0.000,ALERT,213.29,303.28,59.981,1457587804,"201051344001158","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,329844.1,329844.1,21373,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587877,243263.00
03/10/2016 00:30,2,0.000,ALERT,213.74,303.88,60.018,1457587804,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,334630.6,334630.6,20829,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587878,243264.00
03/10/2016 00:30,2,0.000,ALERT,212.83,300.27,59.975,1457587804,"274151322000087","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,577381.7,577381.7,14671,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457587880,243265.00
03/10/2016 00:45,2,0.000,ALERT,213.74,303.58,59.991,1457588703,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,334461.2,334461.2,20982,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588705,243266.00
03/10/2016 00:45,2,0.000,ALERT,212.83,301.47,59.991,1457588703,"274151322000085","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,605187.5,605187.5,14637,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588707,243267.00
03/10/2016 00:45,2,0.000,ALERT,214.19,303.88,59.965,1457588703,"201051344000633","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,326058.8,326058.8,21395,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457588709,243268.00
03/10/2016 00:45,2,0.000,ALERT,213.51,303.88,59.991,1457588703,"201051344000469","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,326853.1,326853.1,21381,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588711,243269.00
03/10/2016 00:45,2,0.000,ALERT,212.83,302.07,59.981,1457588703,"201051344000646","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,331845.6,331845.6,25918,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588713,243270.00
03/10/2016 00:45,2,0.000,ALERT,212.38,302.07,59.981,1457588703,"274151322000052","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,613260.0,613260.0,14854,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588714,243271.00
03/10/2016 00:45,2,0.000,ALERT,213.06,301.77,59.975,1457588703,"201051344000585","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,337105.5,337105.5,25924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588716,243272.00
03/10/2016 00:45,2,0.000,ALERT,213.06,302.37,59.981,1457588703,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,335649.8,335649.8,25707,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457588718,243273.00
03/10/2016 00:45,2,0.000,ALERT,213.51,302.98,59.975,1457588703,"201051344000582","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,329283.3,329283.3,25899,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588720,243274.00
03/10/2016 00:45,2,0.000,ALERT,212.61,301.47,60.018,1457588703,"201051344000955","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,340142.3,340142.3,25835,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588722,243275.00
03/10/2016 00:45,2,0.000,ALERT,212.61,300.87,59.944,1457588703,"274151322000094","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,492156.6,492156.6,15442,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588723,243276.00
03/10/2016 00:45,2,0.000,ALERT,213.51,304.48,59.970,1457588703,"201051344000579","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,340981.8,340981.8,1420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588725,243277.00
03/10/2016 00:45,2,0.000,ALERT,212.83,302.37,59.944,1457588703,"201051344000890","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,337464.3,337464.3,25855,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588727,243278.00
03/10/2016 00:45,2,0.000,ALERT,213.29,302.07,59.970,1457588703,"201051344000438","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,339643.2,339643.2,25851,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457588729,243279.00
03/10/2016 00:45,2,0.000,ALERT,213.29,301.47,59.938,1457588703,"201051344000417","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,333374.1,333374.1,26006,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588731,243280.00
03/10/2016 00:45,2,0.000,ALERT,212.83,301.77,59.944,1457588703,"274151322000083","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,607355.8,607355.8,14891,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588732,243281.00
03/10/2016 00:45,2,0.000,ALERT,213.51,301.77,59.944,1457588703,"274151322000076","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,646330.0,646330.0,14896,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588734,243282.00
03/10/2016 00:45,2,0.000,ALERT,213.51,304.78,59.938,1457588703,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,325840.7,325840.7,21119,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588736,243283.00
03/10/2016 00:45,2,0.000,ALERT,212.83,302.68,59.933,1457588703,"274151322000095","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,639552.5,639552.5,14780,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588738,243284.00
