ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 00:45,2,0.000,ALERT,213.29,303.88,59.954,1457588703,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,324043.1,324043.1,21395,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588740,243285.00
03/10/2016 00:45,2,0.000,ALERT,213.06,301.47,59.996,1457588703,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,337122.3,337122.3,25911,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588742,243286.00
03/10/2016 00:45,2,0.000,ALERT,213.51,304.18,59.949,1457588703,"201051344000458","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,334409.6,334409.6,21302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588744,243287.00
03/10/2016 00:45,2,0.000,ALERT,213.96,303.58,59.965,1457588703,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,332038.3,332038.3,20925,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588745,243288.00
03/10/2016 00:45,2,0.000,ALERT,213.51,302.07,59.933,1457588703,"201051344000685","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,339351.0,339351.0,25727,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588747,243289.00
03/10/2016 00:45,2,0.000,ALERT,213.29,301.47,59.975,1457588703,"201051344000917","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,336620.8,336620.8,25725,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588749,243290.00
03/10/2016 00:45,2,0.000,ALERT,213.51,302.37,60.002,1457588703,"201051344001145","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,341724.3,341724.3,25585,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588751,243291.00
03/10/2016 00:45,2,0.000,ALERT,213.29,301.47,59.970,1457588703,"201051344000651","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,333554.8,333554.8,25954,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457588753,243292.00
03/10/2016 00:45,2,0.000,ALERT,212.38,301.77,59.991,1457588703,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,589547.1,589547.1,14592,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588754,243293.00
03/10/2016 00:45,2,0.000,ALERT,213.51,300.87,59.975,1457588703,"274151322000068","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,492248.1,492248.1,15617,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588756,243294.00
03/10/2016 00:45,2,0.000,ALERT,212.61,302.07,59.970,1457588703,"201051344001135","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,330132.0,330132.0,25921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588758,243295.00
03/10/2016 00:45,2,0.000,ALERT,212.83,303.88,59.975,1457588703,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,336649.6,336649.6,21333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457588760,243296.00
03/10/2016 00:45,2,0.000,ALERT,213.06,301.47,59.970,1457588703,"201051344001203","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,336373.1,336373.1,25904,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588761,243297.00
03/10/2016 00:45,2,0.000,ALERT,212.61,301.77,60.023,1457588703,"274151322000054","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,602360.4,602360.4,14621,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457588763,243298.00
03/10/2016 00:45,2,0.000,ALERT,213.51,303.28,59.970,1457588703,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,325067.7,325067.7,21362,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588765,243299.00
03/10/2016 00:45,2,0.000,ALERT,213.06,301.77,59.991,1457588703,"201051344001093","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,335143.9,335143.9,25782,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588767,243300.00
03/10/2016 00:45,2,0.000,ALERT,213.06,303.88,59.975,1457588703,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,340179.9,340179.9,20770,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588769,243301.00
03/10/2016 00:45,2,0.000,ALERT,213.51,302.98,59.965,1457588703,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,333571.2,333571.2,21041,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588771,243302.00
03/10/2016 00:45,2,0.000,ALERT,213.51,304.48,59.970,1457588703,"201051344000569","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,341590.9,341590.9,20713,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588772,243303.00
03/10/2016 00:45,2,0.000,ALERT,213.29,303.88,59.991,1457588703,"201051344000983","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,334040.7,334040.7,21159,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588774,243304.00
03/10/2016 00:45,2,0.000,ALERT,213.29,303.88,59.959,1457588703,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,329844.1,329844.1,21375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588776,243305.00
03/10/2016 00:45,2,0.000,ALERT,213.51,304.48,59.965,1457588703,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,334630.6,334630.6,20831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588778,243306.00
03/10/2016 00:45,2,0.000,ALERT,212.83,300.57,59.965,1457588703,"274151322000087","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,577381.7,577381.7,14673,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457588780,243307.00
03/10/2016 01:00,2,0.000,ALERT,213.96,303.58,59.981,1457589603,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,334461.2,334461.2,20984,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589605,243308.00
03/10/2016 01:00,2,0.000,ALERT,213.06,300.87,59.933,1457589603,"274151322000085","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,605187.5,605187.5,14639,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589607,243309.00
03/10/2016 01:00,2,0.000,ALERT,214.41,303.88,59.986,1457589603,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,326058.8,326058.8,21397,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589609,243310.00
03/10/2016 01:00,2,0.000,ALERT,213.74,303.88,59.970,1457589603,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,326853.1,326853.1,21383,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457589611,243311.00
03/10/2016 01:00,2,0.000,ALERT,213.06,302.07,59.975,1457589603,"201051344000646","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,331845.6,331845.6,25920,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589613,243312.00
03/10/2016 01:00,2,0.000,ALERT,212.61,301.47,59.975,1457589603,"274151322000052","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,613260.0,613260.0,14856,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589614,243313.00
03/10/2016 01:00,2,0.000,ALERT,213.51,302.37,60.034,1457589603,"201051344000585","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,337105.5,337105.5,25926,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589616,243314.00
03/10/2016 01:00,2,0.000,ALERT,213.06,302.07,59.981,1457589603,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,335649.8,335649.8,25709,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589618,243315.00
03/10/2016 01:00,2,0.000,ALERT,213.74,302.68,60.002,1457589603,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,329283.3,329283.3,25901,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589620,243316.00
03/10/2016 01:00,2,0.000,ALERT,212.83,302.07,59.970,1457589603,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,340142.3,340142.3,25837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457589622,243317.00
03/10/2016 01:00,2,0.000,ALERT,213.06,301.17,59.965,1457589603,"274151322000094","219011344069620",0.00,-1.00,0,299.67,302.37,0.0,0.0,0.000,492156.6,492156.6,15444,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589623,243318.00
03/10/2016 01:00,2,0.000,ALERT,213.74,304.48,59.991,1457589603,"201051344000579","219011344069620",0.00,0.00,0,302.68,306.28,0.0,0.0,0.000,340981.8,340981.8,1422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589625,243319.00
03/10/2016 01:00,2,0.000,ALERT,213.06,302.37,59.975,1457589603,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,337464.3,337464.3,25857,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457589627,243320.00
03/10/2016 01:00,2,0.000,ALERT,213.51,302.07,59.970,1457589603,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,339643.2,339643.2,25853,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589629,243321.00
03/10/2016 01:00,2,0.000,ALERT,213.74,301.77,59.975,1457589603,"201051344000417","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,333374.1,333374.1,26008,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589631,243322.00
03/10/2016 01:00,2,0.000,ALERT,213.06,302.07,59.959,1457589603,"274151322000083","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,607355.8,607355.8,14893,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589632,243323.00
03/10/2016 01:00,2,0.000,ALERT,213.51,301.77,59.965,1457589603,"274151322000076","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,646330.0,646330.0,14898,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589634,243324.00
03/10/2016 01:00,2,0.000,ALERT,213.51,304.48,59.970,1457589603,"201051344000868","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,325840.7,325840.7,21121,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589636,243325.00
03/10/2016 01:00,2,0.000,ALERT,213.06,302.68,59.965,1457589603,"274151322000095","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,639552.5,639552.5,14782,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589638,243326.00
03/10/2016 01:00,2,0.000,ALERT,213.51,303.88,59.970,1457589603,"201051344000988","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,324043.1,324043.1,21397,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589640,243327.00
03/10/2016 01:00,2,0.000,ALERT,213.06,300.87,59.970,1457589603,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,337122.3,337122.3,25913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457589642,243328.00
03/10/2016 01:00,2,0.000,ALERT,213.51,304.18,59.986,1457589603,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,334409.6,334409.6,21304,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589644,243329.00
03/10/2016 01:00,2,0.000,ALERT,214.19,303.88,59.922,1457589603,"201051344000853","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,332038.3,332038.3,20927,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589645,243330.00
03/10/2016 01:00,2,0.000,ALERT,213.51,301.77,59.965,1457589603,"201051344000685","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,339351.0,339351.0,25729,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589647,243331.00
03/10/2016 01:00,2,0.000,ALERT,213.51,301.47,59.970,1457589603,"201051344000917","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,336620.8,336620.8,25727,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589649,243332.00
03/10/2016 01:00,2,0.000,ALERT,213.51,302.07,59.922,1457589603,"201051344001145","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,341724.3,341724.3,25587,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457589651,243333.00
03/10/2016 01:00,2,0.000,ALERT,213.29,301.47,59.965,1457589603,"201051344000651","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,333554.8,333554.8,25956,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589653,243334.00
03/10/2016 01:00,2,0.000,ALERT,212.61,301.17,59.959,1457589603,"274151322000088","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,589547.1,589547.1,14594,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589654,243335.00
03/10/2016 01:00,2,0.000,ALERT,213.51,300.57,59.975,1457589603,"274151322000068","219011344069620",0.00,0.50,0,299.37,302.37,0.0,0.0,0.000,492248.1,492248.1,15619,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589656,243336.00
03/10/2016 01:00,2,0.000,ALERT,212.83,302.07,59.970,1457589603,"201051344001135","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,330132.0,330132.0,25923,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589658,243337.00
03/10/2016 01:00,2,0.000,ALERT,213.29,304.48,59.970,1457589603,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,336649.6,336649.6,21335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589660,243338.00
03/10/2016 01:00,2,0.000,ALERT,213.06,301.47,59.928,1457589603,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,336373.1,336373.1,25906,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589662,243339.00
03/10/2016 01:00,2,0.000,ALERT,212.61,301.77,59.970,1457589603,"274151322000054","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,602360.4,602360.4,14623,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589663,243340.00
03/10/2016 01:00,2,0.000,ALERT,213.96,303.58,59.970,1457589603,"201051344000867","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,325067.7,325067.7,21364,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589665,243341.00
03/10/2016 01:00,2,0.000,ALERT,213.06,301.77,59.965,1457589603,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,335143.9,335143.9,25784,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457589667,243342.00
03/10/2016 01:00,2,0.000,ALERT,213.51,303.88,59.938,1457589603,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,340179.9,340179.9,20772,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589669,243343.00
03/10/2016 01:00,2,0.000,ALERT,213.74,303.28,59.954,1457589603,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,333571.2,333571.2,21043,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589671,243344.00
03/10/2016 01:00,2,0.000,ALERT,213.51,304.48,59.970,1457589603,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,341590.9,341590.9,20715,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589673,243345.00
03/10/2016 01:00,2,0.000,ALERT,213.74,304.48,60.007,1457589603,"201051344000983","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,334040.7,334040.7,21161,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457589675,243346.00
03/10/2016 01:00,2,0.000,ALERT,213.74,304.18,59.970,1457589603,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,329844.1,329844.1,21377,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589676,243347.00
03/10/2016 01:00,2,0.000,ALERT,214.19,304.78,59.975,1457589603,"201051344000576","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,334630.6,334630.6,20833,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589678,243348.00
03/10/2016 01:00,2,0.000,ALERT,212.83,300.87,59.965,1457589603,"274151322000087","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,577381.7,577381.7,14675,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457589680,243349.00
03/10/2016 01:15,2,0.000,ALERT,213.51,302.98,60.002,1457590504,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,334461.2,334461.2,20986,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590506,243350.00
03/10/2016 01:15,2,0.000,ALERT,212.38,300.87,59.944,1457590504,"274151322000085","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,605187.5,605187.5,14641,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590508,243351.00
03/10/2016 01:15,2,0.000,ALERT,213.74,302.68,59.996,1457590504,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,326058.8,326058.8,21399,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590510,243352.00
03/10/2016 01:15,2,0.000,ALERT,213.06,302.98,59.996,1457590504,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,326853.1,326853.1,21385,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590511,243353.00
03/10/2016 01:15,2,0.000,ALERT,212.61,301.47,59.991,1457590504,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,331845.6,331845.6,25922,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590513,243354.00
03/10/2016 01:15,2,0.000,ALERT,212.16,300.87,59.996,1457590504,"274151322000052","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,613260.0,613260.0,14858,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590515,243355.00
03/10/2016 01:15,2,0.000,ALERT,212.83,301.47,60.002,1457590504,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,337105.5,337105.5,25928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590517,243356.00
03/10/2016 01:15,2,0.000,ALERT,212.83,301.77,59.996,1457590504,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,335649.8,335649.8,25711,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457590518,243357.00
03/10/2016 01:15,2,0.000,ALERT,213.51,302.37,60.012,1457590504,"201051344000582","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,329283.3,329283.3,25903,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590520,243358.00
03/10/2016 01:15,2,0.000,ALERT,212.61,301.47,59.991,1457590504,"201051344000955","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,340142.3,340142.3,25839,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590522,243359.00
03/10/2016 01:15,2,0.000,ALERT,212.61,299.97,60.002,1457590504,"274151322000094","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,492156.6,492156.6,15446,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590524,243360.00
03/10/2016 01:15,2,0.000,ALERT,213.06,303.88,59.996,1457590504,"201051344000579","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,340981.8,340981.8,1424,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590526,243361.00
03/10/2016 01:15,2,0.000,ALERT,212.83,301.77,60.007,1457590504,"201051344000890","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,337464.3,337464.3,25859,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590527,243362.00
03/10/2016 01:15,2,0.000,ALERT,213.06,301.47,59.996,1457590504,"201051344000438","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,339643.2,339643.2,25855,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590529,243363.00
03/10/2016 01:15,2,0.000,ALERT,213.29,301.17,60.012,1457590504,"201051344000417","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,333374.1,333374.1,26010,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457590531,243364.00
03/10/2016 01:15,2,0.000,ALERT,212.61,301.47,59.996,1457590504,"274151322000083","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,607355.8,607355.8,14895,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590533,243365.00
03/10/2016 01:15,2,0.000,ALERT,213.29,301.47,59.991,1457590504,"274151322000076","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,646330.0,646330.0,14900,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590535,243366.00
03/10/2016 01:15,2,0.000,ALERT,213.06,303.88,60.012,1457590504,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,325840.7,325840.7,21123,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590537,243367.00
03/10/2016 01:15,2,0.000,ALERT,212.61,302.37,60.023,1457590504,"274151322000095","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,639552.5,639552.5,14784,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590539,243368.00
03/10/2016 01:15,2,0.000,ALERT,213.06,302.98,59.991,1457590504,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,324043.1,324043.1,21399,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590540,243369.00
03/10/2016 01:15,2,0.000,ALERT,212.61,300.57,60.023,1457590504,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,337122.3,337122.3,25915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590542,243370.00
03/10/2016 01:15,2,0.000,ALERT,212.83,302.98,59.996,1457590504,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,334409.6,334409.6,21306,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590544,243371.00
03/10/2016 01:15,2,0.000,ALERT,213.74,302.68,59.996,1457590504,"201051344000853","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,332038.3,332038.3,20929,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590546,243372.00
03/10/2016 01:15,2,0.000,ALERT,213.29,301.47,59.986,1457590504,"201051344000685","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,339351.0,339351.0,25731,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590547,243373.00
03/10/2016 01:15,2,0.000,ALERT,213.06,300.87,59.986,1457590504,"201051344000917","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,336620.8,336620.8,25729,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590549,243374.00
03/10/2016 01:15,2,0.000,ALERT,213.06,301.47,59.986,1457590504,"201051344001145","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,341724.3,341724.3,25589,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590551,243375.00
03/10/2016 01:15,2,0.000,ALERT,212.83,300.87,59.996,1457590504,"201051344000651","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,333554.8,333554.8,25958,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590553,243376.00
03/10/2016 01:15,2,0.000,ALERT,212.16,301.47,59.991,1457590504,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,589547.1,589547.1,14596,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590555,243377.00
03/10/2016 01:15,2,0.000,ALERT,213.06,300.27,59.981,1457590504,"274151322000068","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,492248.1,492248.1,15621,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590557,243378.00
03/10/2016 01:15,2,0.000,ALERT,212.61,301.47,59.991,1457590504,"201051344001135","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,330132.0,330132.0,25925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590558,243379.00
03/10/2016 01:15,2,0.000,ALERT,212.83,303.58,59.991,1457590504,"201051344000594","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,336649.6,336649.6,21337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590560,243380.00
03/10/2016 01:15,2,0.000,ALERT,213.06,301.17,59.954,1457590504,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,336373.1,336373.1,25908,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457590562,243381.00
03/10/2016 01:15,2,0.000,ALERT,212.38,301.47,59.986,1457590504,"274151322000054","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,602360.4,602360.4,14625,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457590564,243382.00
03/10/2016 01:15,2,0.000,ALERT,213.51,302.68,59.996,1457590504,"201051344000867","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,325067.7,325067.7,21366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590566,243383.00
03/10/2016 01:15,2,0.000,ALERT,212.83,301.17,60.023,1457590504,"201051344001093","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,335143.9,335143.9,25786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590567,243384.00
03/10/2016 01:15,2,0.000,ALERT,212.83,302.68,60.002,1457590504,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,340179.9,340179.9,20774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457590569,243385.00
03/10/2016 01:15,2,0.000,ALERT,213.06,301.77,59.991,1457590504,"201051344000648","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,333571.2,333571.2,21045,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457590571,243386.00
03/10/2016 01:15,2,0.000,ALERT,213.06,303.28,60.002,1457590504,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,341590.9,341590.9,20717,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590573,243387.00
03/10/2016 01:15,2,0.000,ALERT,213.06,302.98,60.002,1457590504,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,334040.7,334040.7,21163,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590575,243388.00
03/10/2016 01:15,2,0.000,ALERT,213.29,302.68,60.007,1457590504,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,329844.1,329844.1,21379,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590576,243389.00
03/10/2016 01:15,2,0.000,ALERT,213.51,303.28,59.996,1457590504,"201051344000576","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,334630.6,334630.6,20835,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457590578,243390.00
03/10/2016 01:15,2,0.000,ALERT,212.38,300.27,60.002,1457590504,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,577381.7,577381.7,14677,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457590580,243391.00
03/10/2016 01:30,2,0.000,ALERT,213.74,303.58,59.996,1457591403,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,334461.2,334461.2,20988,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591405,243392.00
03/10/2016 01:30,2,0.000,ALERT,213.06,301.17,59.981,1457591403,"274151322000085","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,605187.5,605187.5,14643,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457591407,243393.00
03/10/2016 01:30,2,0.000,ALERT,213.96,303.28,59.986,1457591403,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,326058.8,326058.8,21401,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457591408,243394.00
03/10/2016 01:30,2,0.000,ALERT,213.29,303.28,60.007,1457591403,"201051344000469","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,326853.1,326853.1,21387,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591410,243395.00
03/10/2016 01:30,2,0.000,ALERT,213.06,301.47,59.981,1457591403,"201051344000646","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,331845.6,331845.6,25924,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457591412,243396.00
03/10/2016 01:30,2,0.000,ALERT,212.61,301.17,60.002,1457591403,"274151322000052","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,613260.0,613260.0,14860,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457591414,243397.00
03/10/2016 01:30,2,0.000,ALERT,213.29,301.77,59.981,1457591403,"201051344000585","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,337105.5,337105.5,25930,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591416,243398.00
03/10/2016 01:30,2,0.000,ALERT,213.06,301.77,59.965,1457591403,"201051344001230","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,335649.8,335649.8,25713,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591417,243399.00
03/10/2016 01:30,2,0.000,ALERT,213.51,302.37,59.981,1457591403,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,329283.3,329283.3,25905,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591419,243400.00
03/10/2016 01:30,2,0.000,ALERT,212.61,301.17,59.949,1457591403,"201051344000955","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,340142.3,340142.3,25841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457591421,243401.00
03/10/2016 01:30,2,0.000,ALERT,212.83,300.87,59.996,1457591403,"274151322000094","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,492156.6,492156.6,15448,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591423,243402.00
03/10/2016 01:30,2,0.000,ALERT,213.29,303.58,59.986,1457591403,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,340981.8,340981.8,1426,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591425,243403.00
03/10/2016 01:30,2,0.000,ALERT,212.83,301.47,59.986,1457591403,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,337464.3,337464.3,25861,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591426,243404.00
03/10/2016 01:30,2,0.000,ALERT,213.29,301.17,59.991,1457591403,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,339643.2,339643.2,25857,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591428,243405.00
03/10/2016 01:30,2,0.000,ALERT,213.29,300.87,59.981,1457591403,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,333374.1,333374.1,26012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591430,243406.00
03/10/2016 01:30,2,0.000,ALERT,213.06,301.17,60.002,1457591403,"274151322000083","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,607355.8,607355.8,14897,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591432,243407.00
03/10/2016 01:30,2,0.000,ALERT,213.51,301.47,59.996,1457591403,"274151322000076","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,646330.0,646330.0,14902,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591434,243408.00
03/10/2016 01:30,2,0.000,ALERT,213.29,304.18,59.975,1457591403,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,325840.7,325840.7,21125,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591435,243409.00
03/10/2016 01:30,2,0.000,ALERT,212.83,302.37,59.981,1457591403,"274151322000095","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,639552.5,639552.5,14786,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591437,243410.00
03/10/2016 01:30,2,0.000,ALERT,213.06,303.28,59.981,1457591403,"201051344000988","219011344069620",0.00,0.00,0,298.47,305.08,0.0,0.0,0.000,324043.1,324043.1,21401,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591439,243411.00
03/10/2016 01:30,2,0.000,ALERT,212.83,300.57,60.012,1457591403,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,337122.3,337122.3,25917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591441,243412.00
03/10/2016 01:30,2,0.000,ALERT,213.29,303.58,59.981,1457591403,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,334409.6,334409.6,21308,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591443,243413.00
03/10/2016 01:30,2,0.000,ALERT,213.74,303.28,59.970,1457591403,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,332038.3,332038.3,20931,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591445,243414.00
03/10/2016 01:30,2,0.000,ALERT,213.51,301.17,59.970,1457591403,"201051344000685","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,339351.0,339351.0,25733,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591446,243415.00
03/10/2016 01:30,2,0.000,ALERT,213.29,300.87,60.012,1457591403,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,336620.8,336620.8,25731,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591448,243416.00
03/10/2016 01:30,2,0.000,ALERT,213.51,301.47,59.965,1457591403,"201051344001145","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,341724.3,341724.3,25591,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591450,243417.00
03/10/2016 01:30,2,0.000,ALERT,213.29,300.87,59.981,1457591403,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,333554.8,333554.8,25960,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591452,243418.00
03/10/2016 01:30,2,0.000,ALERT,212.61,301.47,59.959,1457591403,"274151322000088","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,589547.1,589547.1,14598,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591453,243419.00
03/10/2016 01:30,2,0.000,ALERT,213.51,300.57,59.965,1457591403,"274151322000068","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,492248.1,492248.1,15623,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457591455,243420.00
03/10/2016 01:30,2,0.000,ALERT,213.06,301.77,59.965,1457591403,"201051344001135","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,330132.0,330132.0,25927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591457,243421.00
03/10/2016 01:30,2,0.000,ALERT,213.06,304.18,59.975,1457591403,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,336649.6,336649.6,21339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457591459,243422.00
03/10/2016 01:30,2,0.000,ALERT,213.29,301.17,59.965,1457591403,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,336373.1,336373.1,25910,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591461,243423.00
03/10/2016 01:30,2,0.000,ALERT,212.83,302.07,59.965,1457591403,"274151322000054","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,602360.4,602360.4,14627,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457591462,243424.00
03/10/2016 01:30,2,0.000,ALERT,213.74,303.28,60.023,1457591403,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,325067.7,325067.7,21368,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591464,243425.00
03/10/2016 01:30,2,0.000,ALERT,213.29,301.47,59.981,1457591403,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,335143.9,335143.9,25788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591466,243426.00
03/10/2016 01:30,2,0.000,ALERT,213.29,303.58,60.018,1457591403,"201051344000900","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,340179.9,340179.9,20776,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591468,243427.00
03/10/2016 01:30,2,0.000,ALERT,213.74,302.98,59.970,1457591403,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,333571.2,333571.2,21047,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591470,243428.00
03/10/2016 01:30,2,0.000,ALERT,213.51,304.18,59.933,1457591403,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,341590.9,341590.9,20719,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591471,243429.00
