ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 01:30,2,0.000,ALERT,213.51,303.88,59.996,1457591403,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,334040.7,334040.7,21165,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591473,243430.00
03/10/2016 01:30,2,0.000,ALERT,213.51,303.58,59.928,1457591403,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,329844.1,329844.1,21381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591475,243431.00
03/10/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1457591403,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,334630.6,334630.6,20837,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457591477,243432.00
03/10/2016 01:30,2,0.000,ALERT,212.83,300.87,59.975,1457591403,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,577381.7,577381.7,14679,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457591479,243433.00
03/10/2016 01:45,2,0.000,ALERT,213.96,303.88,59.986,1457592303,"201051344000645","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,334461.2,334461.2,20990,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592305,243434.00
03/10/2016 01:45,2,0.000,ALERT,212.83,301.17,60.018,1457592303,"274151322000085","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,605187.5,605187.5,14645,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592307,243435.00
03/10/2016 01:45,2,0.000,ALERT,213.96,303.58,59.986,1457592303,"201051344000633","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,326058.8,326058.8,21403,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457592309,243436.00
03/10/2016 01:45,2,0.000,ALERT,213.51,303.58,59.986,1457592303,"201051344000469","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,326853.1,326853.1,21389,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592310,243437.00
03/10/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1457592303,"201051344000646","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,331845.6,331845.6,25926,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592312,243438.00
03/10/2016 01:45,2,0.000,ALERT,212.38,300.57,60.002,1457592303,"274151322000052","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,613260.0,613260.0,14862,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592314,243439.00
03/10/2016 01:45,2,0.000,ALERT,213.29,301.77,59.970,1457592303,"201051344000585","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,337105.5,337105.5,25932,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592316,243440.00
03/10/2016 01:45,2,0.000,ALERT,213.06,302.07,59.986,1457592303,"201051344001230","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,335649.8,335649.8,25715,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457592317,243441.00
03/10/2016 01:45,2,0.000,ALERT,213.74,302.68,59.965,1457592303,"201051344000582","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,329283.3,329283.3,25907,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592319,243442.00
03/10/2016 01:45,2,0.000,ALERT,212.61,301.47,59.986,1457592303,"201051344000955","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,340142.3,340142.3,25843,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592321,243443.00
03/10/2016 01:45,2,0.000,ALERT,212.83,300.57,59.991,1457592303,"274151322000094","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,492156.6,492156.6,15450,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592323,243444.00
03/10/2016 01:45,2,0.000,ALERT,213.51,304.18,59.954,1457592303,"201051344000579","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,340981.8,340981.8,1428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592325,243445.00
03/10/2016 01:45,2,0.000,ALERT,213.06,302.07,60.002,1457592303,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,337464.3,337464.3,25863,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457592327,243446.00
03/10/2016 01:45,2,0.000,ALERT,213.29,301.77,59.996,1457592303,"201051344000438","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,339643.2,339643.2,25859,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592328,243447.00
03/10/2016 01:45,2,0.000,ALERT,213.29,301.17,60.039,1457592303,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,333374.1,333374.1,26014,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592330,243448.00
03/10/2016 01:45,2,0.000,ALERT,212.83,301.17,60.002,1457592303,"274151322000083","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,607355.8,607355.8,14899,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592332,243449.00
03/10/2016 01:45,2,0.000,ALERT,213.51,301.47,59.996,1457592303,"274151322000076","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,646330.0,646330.0,14904,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457592334,243450.00
03/10/2016 01:45,2,0.000,ALERT,213.51,304.48,60.007,1457592303,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,325840.7,325840.7,21127,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457592336,243451.00
03/10/2016 01:45,2,0.000,ALERT,212.83,302.37,60.007,1457592303,"274151322000095","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,639552.5,639552.5,14788,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592337,243452.00
03/10/2016 01:45,2,0.000,ALERT,213.29,303.58,60.007,1457592303,"201051344000988","219011344069620",0.00,0.00,0,298.77,305.08,0.0,0.0,0.000,324043.1,324043.1,21403,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592339,243453.00
03/10/2016 01:45,2,0.000,ALERT,213.06,300.87,60.034,1457592303,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,337122.3,337122.3,25919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457592341,243454.00
03/10/2016 01:45,2,0.000,ALERT,213.51,304.18,60.012,1457592303,"201051344000458","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,334409.6,334409.6,21310,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592343,243455.00
03/10/2016 01:45,2,0.000,ALERT,214.19,303.88,59.959,1457592303,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,332038.3,332038.3,20933,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592345,243456.00
03/10/2016 01:45,2,0.000,ALERT,213.51,301.77,59.991,1457592303,"201051344000685","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,339351.0,339351.0,25735,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592346,243457.00
03/10/2016 01:45,2,0.000,ALERT,213.51,301.47,60.002,1457592303,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,336620.8,336620.8,25733,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592348,243458.00
03/10/2016 01:45,2,0.000,ALERT,213.51,302.07,59.991,1457592303,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,341724.3,341724.3,25593,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457592350,243459.00
03/10/2016 01:45,2,0.000,ALERT,213.29,301.17,59.996,1457592303,"201051344000651","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,333554.8,333554.8,25962,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592352,243460.00
03/10/2016 01:45,2,0.000,ALERT,212.38,301.17,60.002,1457592303,"274151322000088","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,589547.1,589547.1,14600,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592354,243461.00
03/10/2016 01:45,2,0.000,ALERT,213.51,300.27,60.023,1457592303,"274151322000068","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,492248.1,492248.1,15625,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592355,243462.00
03/10/2016 01:45,2,0.000,ALERT,212.83,301.77,59.996,1457592303,"201051344001135","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,330132.0,330132.0,25929,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592357,243463.00
03/10/2016 01:45,2,0.000,ALERT,213.29,304.48,60.002,1457592303,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,336649.6,336649.6,21341,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592359,243464.00
03/10/2016 01:45,2,0.000,ALERT,213.29,301.47,60.002,1457592303,"201051344001203","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,336373.1,336373.1,25912,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592361,243465.00
03/10/2016 01:45,2,0.000,ALERT,212.61,301.17,59.996,1457592303,"274151322000054","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,602360.4,602360.4,14629,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592362,243466.00
03/10/2016 01:45,2,0.000,ALERT,213.96,303.58,60.034,1457592303,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,325067.7,325067.7,21370,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592364,243467.00
03/10/2016 01:45,2,0.000,ALERT,213.29,301.77,60.002,1457592303,"201051344001093","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,335143.9,335143.9,25790,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592366,243468.00
03/10/2016 01:45,2,0.000,ALERT,213.29,303.88,59.991,1457592303,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,340179.9,340179.9,20778,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592368,243469.00
03/10/2016 01:45,2,0.000,ALERT,213.74,303.28,60.002,1457592303,"201051344000648","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,333571.2,333571.2,21049,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592370,243470.00
03/10/2016 01:45,2,0.000,ALERT,213.51,304.48,59.996,1457592303,"201051344000569","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,341590.9,341590.9,20721,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592372,243471.00
03/10/2016 01:45,2,0.000,ALERT,213.51,303.88,60.007,1457592303,"201051344000983","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,334040.7,334040.7,21167,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457592374,243472.00
03/10/2016 01:45,2,0.000,ALERT,213.51,303.58,60.034,1457592303,"201051344001158","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,329844.1,329844.1,21383,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457592375,243473.00
03/10/2016 01:45,2,0.000,ALERT,213.96,304.18,59.996,1457592303,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,334630.6,334630.6,20839,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457592377,243474.00
03/10/2016 01:45,2,0.000,ALERT,212.83,300.57,59.996,1457592303,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,577381.7,577381.7,14681,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457592379,243475.00
03/10/2016 02:00,2,0.000,ALERT,213.96,303.88,59.986,1457593203,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,334461.2,334461.2,20992,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457593205,243476.00
03/10/2016 02:00,2,0.000,ALERT,213.06,302.07,59.981,1457593203,"274151322000085","219011344069620",0.00,0.50,0,299.67,307.48,0.0,0.0,0.000,605187.5,605187.5,14647,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593206,243477.00
03/10/2016 02:00,2,0.000,ALERT,214.19,303.58,59.981,1457593203,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,326058.8,326058.8,21405,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457593208,243478.00
03/10/2016 02:00,2,0.000,ALERT,213.51,303.88,59.991,1457593203,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,326853.1,326853.1,21391,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457593210,243479.00
03/10/2016 02:00,2,0.000,ALERT,212.83,301.47,59.986,1457593203,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,331845.6,331845.6,25928,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593212,243480.00
03/10/2016 02:00,2,0.000,ALERT,213.06,303.28,60.028,1457593203,"274151322000052","219011344069620",0.00,0.00,0,299.37,308.09,0.0,0.0,0.000,613260.0,613260.0,14864,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593214,243481.00
03/10/2016 02:00,2,0.000,ALERT,213.29,301.77,60.007,1457593203,"201051344000585","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,337105.5,337105.5,25934,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457593215,243482.00
03/10/2016 02:00,2,0.000,ALERT,213.06,301.77,59.986,1457593203,"201051344001230","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,335649.8,335649.8,25717,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593217,243483.00
03/10/2016 02:00,2,0.000,ALERT,213.74,302.37,59.991,1457593203,"201051344000582","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,329283.3,329283.3,25909,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593219,243484.00
03/10/2016 02:00,2,0.000,ALERT,213.06,301.77,59.986,1457593203,"201051344000955","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,340142.3,340142.3,25845,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593221,243485.00
03/10/2016 02:00,2,0.000,ALERT,213.06,301.47,59.986,1457593203,"274151322000094","219011344069620",0.00,-0.50,0,299.37,306.88,0.0,0.0,0.000,492156.6,492156.6,15452,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593223,243486.00
03/10/2016 02:00,2,0.000,ALERT,213.51,304.18,59.986,1457593203,"201051344000579","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,340981.8,340981.8,1430,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593224,243487.00
03/10/2016 02:00,2,0.000,ALERT,212.83,301.77,59.981,1457593203,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,337464.3,337464.3,25865,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593226,243488.00
03/10/2016 02:00,2,0.000,ALERT,213.29,301.47,59.959,1457593203,"201051344000438","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,339643.2,339643.2,25861,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593228,243489.00
03/10/2016 02:00,2,0.000,ALERT,213.51,301.17,59.965,1457593203,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,333374.1,333374.1,26016,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457593230,243490.00
03/10/2016 02:00,2,0.000,ALERT,213.06,302.37,59.981,1457593203,"274151322000083","219011344069620",0.00,0.00,0,299.97,308.39,0.0,0.0,0.000,607355.8,607355.8,14901,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593232,243491.00
03/10/2016 02:00,2,0.000,ALERT,213.74,302.98,59.991,1457593203,"274151322000076","219011344069620",0.00,0.00,0,299.67,307.48,0.0,0.0,0.000,646330.0,646330.0,14906,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593234,243492.00
03/10/2016 02:00,2,0.000,ALERT,213.51,304.48,59.996,1457593203,"201051344000868","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,325840.7,325840.7,21129,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593236,243493.00
03/10/2016 02:00,2,0.000,ALERT,213.06,302.98,59.981,1457593203,"274151322000095","219011344069620",0.00,-0.50,0,300.87,308.69,0.0,0.0,0.000,639552.5,639552.5,14790,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593237,243494.00
03/10/2016 02:00,2,0.000,ALERT,213.29,303.58,60.023,1457593203,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,324043.1,324043.1,21405,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593239,243495.00
03/10/2016 02:00,2,0.000,ALERT,212.83,300.57,60.034,1457593203,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,337122.3,337122.3,25921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457593241,243496.00
03/10/2016 02:00,2,0.000,ALERT,213.29,304.18,59.965,1457593203,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,334409.6,334409.6,21312,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593243,243497.00
03/10/2016 02:00,2,0.000,ALERT,214.19,303.88,59.991,1457593203,"201051344000853","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,332038.3,332038.3,20935,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457593244,243498.00
03/10/2016 02:00,2,0.000,ALERT,213.51,301.77,59.986,1457593203,"201051344000685","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,339351.0,339351.0,25737,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593246,243499.00
03/10/2016 02:00,2,0.000,ALERT,213.06,301.17,60.034,1457593203,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,336620.8,336620.8,25735,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593248,243500.00
03/10/2016 02:00,2,0.000,ALERT,213.51,302.07,60.002,1457593203,"201051344001145","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,341724.3,341724.3,25595,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457593250,243501.00
03/10/2016 02:00,2,0.000,ALERT,213.06,300.87,59.981,1457593203,"201051344000651","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,333554.8,333554.8,25964,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593252,243502.00
03/10/2016 02:00,2,0.000,ALERT,212.61,302.07,60.018,1457593203,"274151322000088","219011344069620",0.00,1.00,0,299.37,307.18,0.0,0.0,0.000,589547.1,589547.1,14602,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593253,243503.00
03/10/2016 02:00,2,0.000,ALERT,213.74,301.47,59.991,1457593203,"274151322000068","219011344069620",0.00,1.00,0,299.37,306.88,0.0,0.0,0.000,492248.1,492248.1,15627,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593255,243504.00
03/10/2016 02:00,2,0.000,ALERT,212.83,301.77,59.996,1457593203,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,330132.0,330132.0,25931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593257,243505.00
03/10/2016 02:00,2,0.000,ALERT,213.29,304.48,60.039,1457593203,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,336649.6,336649.6,21343,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593259,243506.00
03/10/2016 02:00,2,0.000,ALERT,213.29,301.47,59.991,1457593203,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,336373.1,336373.1,25914,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593261,243507.00
03/10/2016 02:00,2,0.000,ALERT,212.61,301.77,60.002,1457593203,"274151322000054","219011344069620",0.00,1.00,0,299.67,307.78,0.0,0.0,0.000,602360.4,602360.4,14631,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457593262,243508.00
03/10/2016 02:00,2,0.000,ALERT,213.74,303.58,59.996,1457593203,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,325067.7,325067.7,21372,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593264,243509.00
03/10/2016 02:00,2,0.000,ALERT,213.06,301.77,59.996,1457593203,"201051344001093","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,335143.9,335143.9,25792,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593266,243510.00
03/10/2016 02:00,2,0.000,ALERT,213.29,303.58,59.996,1457593203,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,340179.9,340179.9,20780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457593268,243511.00
03/10/2016 02:00,2,0.000,ALERT,213.51,302.98,59.986,1457593203,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,333571.2,333571.2,21051,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593270,243512.00
03/10/2016 02:00,2,0.000,ALERT,213.51,304.18,60.034,1457593203,"201051344000569","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,341590.9,341590.9,20723,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593271,243513.00
03/10/2016 02:00,2,0.000,ALERT,213.29,303.88,59.991,1457593203,"201051344000983","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,334040.7,334040.7,21169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593273,243514.00
03/10/2016 02:00,2,0.000,ALERT,213.29,303.28,59.949,1457593203,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,329844.1,329844.1,21385,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457593275,243515.00
03/10/2016 02:00,2,0.000,ALERT,213.96,304.18,59.991,1457593203,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,334630.6,334630.6,20841,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593277,243516.00
03/10/2016 02:00,2,0.000,ALERT,213.06,301.17,59.991,1457593203,"274151322000087","219011344069620",0.00,1.00,0,298.47,306.88,0.0,0.0,0.000,577381.7,577381.7,14683,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457593279,243517.00
03/10/2016 02:15,2,0.000,ALERT,214.19,304.18,60.023,1457594103,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,334461.2,334461.2,20994,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594105,243518.00
03/10/2016 02:15,2,0.000,ALERT,213.29,301.47,59.928,1457594103,"274151322000085","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,605187.5,605187.5,14649,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594107,243519.00
03/10/2016 02:15,2,0.000,ALERT,214.19,304.18,59.975,1457594103,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,326058.8,326058.8,21407,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594109,243520.00
03/10/2016 02:15,2,0.000,ALERT,213.74,304.48,59.975,1457594103,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,326853.1,326853.1,21393,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594111,243521.00
03/10/2016 02:15,2,0.000,ALERT,213.29,302.37,59.986,1457594103,"201051344000646","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,331845.6,331845.6,25930,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594113,243522.00
03/10/2016 02:15,2,0.000,ALERT,213.06,302.98,59.981,1457594103,"274151322000052","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,613260.0,613260.0,14866,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594114,243523.00
03/10/2016 02:15,2,0.000,ALERT,213.51,302.68,60.007,1457594103,"201051344000585","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,337105.5,337105.5,25936,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594116,243524.00
03/10/2016 02:15,2,0.000,ALERT,213.51,302.68,59.991,1457594103,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,335649.8,335649.8,25719,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594118,243525.00
03/10/2016 02:15,2,0.000,ALERT,213.96,302.98,59.970,1457594103,"201051344000582","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,329283.3,329283.3,25911,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457594120,243526.00
03/10/2016 02:15,2,0.000,ALERT,213.06,302.07,59.975,1457594103,"201051344000955","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,340142.3,340142.3,25847,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457594122,243527.00
03/10/2016 02:15,2,0.000,ALERT,213.06,301.47,59.996,1457594103,"274151322000094","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,492156.6,492156.6,15454,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594123,243528.00
03/10/2016 02:15,2,0.000,ALERT,213.51,304.78,59.991,1457594103,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,340981.8,340981.8,1432,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594125,243529.00
03/10/2016 02:15,2,0.000,ALERT,213.29,302.37,60.002,1457594103,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,337464.3,337464.3,25867,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457594127,243530.00
03/10/2016 02:15,2,0.000,ALERT,213.51,302.37,59.991,1457594103,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,339643.2,339643.2,25863,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457594129,243531.00
03/10/2016 02:15,2,0.000,ALERT,213.74,301.77,59.991,1457594103,"201051344000417","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,333374.1,333374.1,26018,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457594130,243532.00
03/10/2016 02:15,2,0.000,ALERT,213.06,302.07,59.986,1457594103,"274151322000083","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,607355.8,607355.8,14903,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594132,243533.00
03/10/2016 02:15,2,0.000,ALERT,213.74,302.68,59.944,1457594103,"274151322000076","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,646330.0,646330.0,14908,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457594134,243534.00
03/10/2016 02:15,2,0.000,ALERT,213.74,305.08,60.039,1457594103,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,325840.7,325840.7,21131,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594136,243535.00
03/10/2016 02:15,2,0.000,ALERT,213.06,302.98,59.986,1457594103,"274151322000095","219011344069620",0.00,-1.00,0,301.47,304.48,0.0,0.0,0.000,639552.5,639552.5,14792,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594138,243536.00
03/10/2016 02:15,2,0.000,ALERT,213.51,304.18,60.007,1457594103,"201051344000988","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,324043.1,324043.1,21407,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594140,243537.00
03/10/2016 02:15,2,0.000,ALERT,213.29,301.47,59.986,1457594103,"201051344001025","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,337122.3,337122.3,25923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594142,243538.00
03/10/2016 02:15,2,0.000,ALERT,213.51,304.48,59.981,1457594103,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,334409.6,334409.6,21314,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594143,243539.00
03/10/2016 02:15,2,0.000,ALERT,214.19,304.18,59.986,1457594103,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,332038.3,332038.3,20937,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594145,243540.00
03/10/2016 02:15,2,0.000,ALERT,213.74,302.37,59.991,1457594103,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,339351.0,339351.0,25739,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457594147,243541.00
03/10/2016 02:15,2,0.000,ALERT,213.51,301.77,59.996,1457594103,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,336620.8,336620.8,25737,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457594149,243542.00
03/10/2016 02:15,2,0.000,ALERT,213.74,302.37,60.028,1457594103,"201051344001145","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,341724.3,341724.3,25597,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457594151,243543.00
03/10/2016 02:15,2,0.000,ALERT,213.51,301.47,59.996,1457594103,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,333554.8,333554.8,25966,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594152,243544.00
03/10/2016 02:15,2,0.000,ALERT,212.83,301.47,59.996,1457594103,"274151322000088","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,589547.1,589547.1,14604,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594154,243545.00
03/10/2016 02:15,2,0.000,ALERT,213.74,301.17,59.991,1457594103,"274151322000068","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,492248.1,492248.1,15629,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457594156,243546.00
03/10/2016 02:15,2,0.000,ALERT,212.83,302.07,60.002,1457594103,"201051344001135","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,330132.0,330132.0,25933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594158,243547.00
03/10/2016 02:15,2,0.000,ALERT,213.29,304.78,60.002,1457594103,"201051344000594","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,336649.6,336649.6,21345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594160,243548.00
03/10/2016 02:15,2,0.000,ALERT,213.29,301.77,60.007,1457594103,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,336373.1,336373.1,25916,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457594161,243549.00
03/10/2016 02:15,2,0.000,ALERT,212.83,302.68,59.996,1457594103,"274151322000054","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,602360.4,602360.4,14633,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594163,243550.00
03/10/2016 02:15,2,0.000,ALERT,213.74,303.88,59.954,1457594103,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,325067.7,325067.7,21374,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594165,243551.00
03/10/2016 02:15,2,0.000,ALERT,213.29,302.07,59.991,1457594103,"201051344001093","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,335143.9,335143.9,25794,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594167,243552.00
03/10/2016 02:15,2,0.000,ALERT,213.51,304.18,59.996,1457594103,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,340179.9,340179.9,20782,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457594169,243553.00
03/10/2016 02:15,2,0.000,ALERT,213.74,303.58,59.949,1457594103,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,333571.2,333571.2,21053,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457594171,243554.00
03/10/2016 02:15,2,0.000,ALERT,213.74,305.08,59.996,1457594103,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.28,0.0,0.0,0.000,341590.9,341590.9,20725,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594173,243555.00
03/10/2016 02:15,2,0.000,ALERT,213.51,304.48,59.996,1457594103,"201051344000983","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,334040.7,334040.7,21171,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594175,243556.00
03/10/2016 02:15,2,0.000,ALERT,213.74,304.48,59.996,1457594103,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,329844.1,329844.1,21387,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594177,243557.00
03/10/2016 02:15,2,0.000,ALERT,214.19,304.78,59.986,1457594103,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,334630.6,334630.6,20843,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594178,243558.00
03/10/2016 02:15,2,0.000,ALERT,213.29,301.47,59.986,1457594103,"274151322000087","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,577381.7,577381.7,14685,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457594180,243559.00
03/10/2016 02:30,2,0.000,ALERT,213.96,303.88,60.034,1457595003,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,334461.2,334461.2,20996,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595005,243560.00
03/10/2016 02:30,2,0.000,ALERT,213.06,301.77,59.981,1457595003,"274151322000085","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,605187.5,605187.5,14651,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595007,243561.00
03/10/2016 02:30,2,0.000,ALERT,213.96,303.28,59.981,1457595003,"201051344000633","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,326058.8,326058.8,21409,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595009,243562.00
03/10/2016 02:30,2,0.000,ALERT,213.51,303.58,59.981,1457595003,"201051344000469","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,326853.1,326853.1,21395,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595010,243563.00
03/10/2016 02:30,2,0.000,ALERT,213.06,302.07,59.975,1457595003,"201051344000646","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,331845.6,331845.6,25932,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595012,243564.00
03/10/2016 02:30,2,0.000,ALERT,212.83,302.37,59.986,1457595003,"274151322000052","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,613260.0,613260.0,14868,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595014,243565.00
03/10/2016 02:30,2,0.000,ALERT,213.51,302.37,59.981,1457595003,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,337105.5,337105.5,25938,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595016,243566.00
03/10/2016 02:30,2,0.000,ALERT,213.29,302.37,59.986,1457595003,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,335649.8,335649.8,25721,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595018,243567.00
03/10/2016 02:30,2,0.000,ALERT,213.74,302.98,59.938,1457595003,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,329283.3,329283.3,25913,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595019,243568.00
03/10/2016 02:30,2,0.000,ALERT,212.83,302.07,60.012,1457595003,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,340142.3,340142.3,25849,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595021,243569.00
03/10/2016 02:30,2,0.000,ALERT,212.83,301.17,59.975,1457595003,"274151322000094","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,492156.6,492156.6,15456,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595023,243570.00
03/10/2016 02:30,2,0.000,ALERT,213.29,304.18,59.981,1457595003,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,340981.8,340981.8,1434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595025,243571.00
03/10/2016 02:30,2,0.000,ALERT,213.06,302.37,60.007,1457595003,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,337464.3,337464.3,25869,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595027,243572.00
03/10/2016 02:30,2,0.000,ALERT,213.29,302.07,59.975,1457595003,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,339643.2,339643.2,25865,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595029,243573.00
03/10/2016 02:30,2,0.000,ALERT,213.74,301.47,60.012,1457595003,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,333374.1,333374.1,26020,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595030,243574.00
