ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 02:30,2,0.000,ALERT,213.06,301.77,59.933,1457595003,"274151322000083","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,607355.8,607355.8,14905,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595032,243575.00
03/10/2016 02:30,2,0.000,ALERT,213.51,301.47,59.970,1457595003,"274151322000076","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,646330.0,646330.0,14910,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595034,243576.00
03/10/2016 02:30,2,0.000,ALERT,213.51,304.48,59.986,1457595003,"201051344000868","219011344069620",0.00,0.00,0,303.28,306.58,0.0,0.0,0.000,325840.7,325840.7,21133,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595036,243577.00
03/10/2016 02:30,2,0.000,ALERT,212.83,302.68,59.981,1457595003,"274151322000095","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,639552.5,639552.5,14794,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595038,243578.00
03/10/2016 02:30,2,0.000,ALERT,213.29,303.58,59.981,1457595003,"201051344000988","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,324043.1,324043.1,21409,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595040,243579.00
03/10/2016 02:30,2,0.000,ALERT,213.06,301.17,59.970,1457595003,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,337122.3,337122.3,25925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595042,243580.00
03/10/2016 02:30,2,0.000,ALERT,213.29,303.58,59.959,1457595003,"201051344000458","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,334409.6,334409.6,21316,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595043,243581.00
03/10/2016 02:30,2,0.000,ALERT,213.96,303.58,59.970,1457595003,"201051344000853","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,332038.3,332038.3,20939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595045,243582.00
03/10/2016 02:30,2,0.000,ALERT,213.74,302.07,59.970,1457595003,"201051344000685","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,339351.0,339351.0,25741,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595047,243583.00
03/10/2016 02:30,2,0.000,ALERT,213.51,301.77,59.975,1457595003,"201051344000917","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,336620.8,336620.8,25739,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595049,243584.00
03/10/2016 02:30,2,0.000,ALERT,213.51,302.37,59.975,1457595003,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,341724.3,341724.3,25599,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595051,243585.00
03/10/2016 02:30,2,0.000,ALERT,213.29,301.17,59.970,1457595003,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,333554.8,333554.8,25968,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595052,243586.00
03/10/2016 02:30,2,0.000,ALERT,212.61,301.17,59.959,1457595003,"274151322000088","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,589547.1,589547.1,14606,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595054,243587.00
03/10/2016 02:30,2,0.000,ALERT,213.29,300.57,59.954,1457595003,"274151322000068","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,492248.1,492248.1,15631,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595056,243588.00
03/10/2016 02:30,2,0.000,ALERT,213.06,302.07,59.970,1457595003,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,330132.0,330132.0,25935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595058,243589.00
03/10/2016 02:30,2,0.000,ALERT,213.06,304.18,59.981,1457595003,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,336649.6,336649.6,21347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595060,243590.00
03/10/2016 02:30,2,0.000,ALERT,213.29,301.77,59.975,1457595003,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,336373.1,336373.1,25918,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595061,243591.00
03/10/2016 02:30,2,0.000,ALERT,212.61,301.17,59.975,1457595003,"274151322000054","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,602360.4,602360.4,14635,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595063,243592.00
03/10/2016 02:30,2,0.000,ALERT,213.96,303.58,59.970,1457595003,"201051344000867","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,325067.7,325067.7,21376,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595065,243593.00
03/10/2016 02:30,2,0.000,ALERT,213.29,301.77,60.023,1457595003,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,335143.9,335143.9,25796,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595067,243594.00
03/10/2016 02:30,2,0.000,ALERT,213.29,303.58,59.933,1457595003,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,340179.9,340179.9,20784,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595069,243595.00
03/10/2016 02:30,2,0.000,ALERT,213.74,302.98,59.986,1457595003,"201051344000648","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,333571.2,333571.2,21055,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595070,243596.00
03/10/2016 02:30,2,0.000,ALERT,213.51,304.18,59.965,1457595003,"201051344000569","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,341590.9,341590.9,20727,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595072,243597.00
03/10/2016 02:30,2,0.000,ALERT,213.29,303.58,59.986,1457595003,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,334040.7,334040.7,21173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595074,243598.00
03/10/2016 02:30,2,0.000,ALERT,213.51,303.28,59.986,1457595003,"201051344001158","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,329844.1,329844.1,21389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595076,243599.00
03/10/2016 02:30,2,0.000,ALERT,213.96,304.18,59.981,1457595003,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,334630.6,334630.6,20845,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595078,243600.00
03/10/2016 02:30,2,0.000,ALERT,212.83,300.87,59.986,1457595003,"274151322000087","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,577381.7,577381.7,14687,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595079,243601.00
03/10/2016 02:45,2,0.000,ALERT,213.96,304.18,59.959,1457595903,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,334461.2,334461.2,20998,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595905,243602.00
03/10/2016 02:45,2,0.000,ALERT,213.29,302.37,59.954,1457595903,"274151322000085","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,605187.5,605187.5,14653,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595907,243603.00
03/10/2016 02:45,2,0.000,ALERT,213.96,303.58,59.959,1457595903,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,326058.8,326058.8,21411,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595909,243604.00
03/10/2016 02:45,2,0.000,ALERT,213.74,304.18,59.975,1457595903,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,326853.1,326853.1,21397,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595910,243605.00
03/10/2016 02:45,2,0.000,ALERT,213.29,302.07,59.944,1457595903,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,331845.6,331845.6,25934,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595912,243606.00
03/10/2016 02:45,2,0.000,ALERT,212.83,301.47,59.959,1457595903,"274151322000052","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,613260.0,613260.0,14870,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595914,243607.00
03/10/2016 02:45,2,0.000,ALERT,213.51,302.07,59.912,1457595903,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,337105.5,337105.5,25940,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595916,243608.00
03/10/2016 02:45,2,0.000,ALERT,213.29,302.37,59.954,1457595903,"201051344001230","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,335649.8,335649.8,25723,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595918,243609.00
03/10/2016 02:45,2,0.000,ALERT,213.74,302.98,59.959,1457595903,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,329283.3,329283.3,25915,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595919,243610.00
03/10/2016 02:45,2,0.000,ALERT,213.06,302.07,59.959,1457595903,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,340142.3,340142.3,25851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595921,243611.00
03/10/2016 02:45,2,0.000,ALERT,213.06,301.47,59.959,1457595903,"274151322000094","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,492156.6,492156.6,15458,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595923,243612.00
03/10/2016 02:45,2,0.000,ALERT,213.29,304.18,59.954,1457595903,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,340981.8,340981.8,1436,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595925,243613.00
03/10/2016 02:45,2,0.000,ALERT,213.06,302.37,59.959,1457595903,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,337464.3,337464.3,25871,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595926,243614.00
03/10/2016 02:45,2,0.000,ALERT,213.51,302.07,59.954,1457595903,"201051344000438","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,339643.2,339643.2,25867,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595928,243615.00
03/10/2016 02:45,2,0.000,ALERT,213.51,301.17,59.944,1457595903,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,333374.1,333374.1,26022,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595930,243616.00
03/10/2016 02:45,2,0.000,ALERT,213.29,302.68,59.949,1457595903,"274151322000083","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,607355.8,607355.8,14907,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595932,243617.00
03/10/2016 02:45,2,0.000,ALERT,213.74,302.37,59.944,1457595903,"274151322000076","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,646330.0,646330.0,14912,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595934,243618.00
03/10/2016 02:45,2,0.000,ALERT,213.51,304.78,59.922,1457595903,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,325840.7,325840.7,21135,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595935,243619.00
03/10/2016 02:45,2,0.000,ALERT,213.06,303.28,59.959,1457595903,"274151322000095","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,639552.5,639552.5,14796,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595937,243620.00
03/10/2016 02:45,2,0.000,ALERT,213.29,303.88,59.954,1457595903,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,324043.1,324043.1,21411,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595939,243621.00
03/10/2016 02:45,2,0.000,ALERT,213.06,301.17,59.949,1457595903,"201051344001025","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,337122.3,337122.3,25927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595941,243622.00
03/10/2016 02:45,2,0.000,ALERT,213.51,304.18,59.986,1457595903,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,334409.6,334409.6,21318,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595943,243623.00
03/10/2016 02:45,2,0.000,ALERT,214.19,303.88,59.949,1457595903,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,332038.3,332038.3,20941,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595945,243624.00
03/10/2016 02:45,2,0.000,ALERT,213.74,302.07,59.954,1457595903,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,339351.0,339351.0,25743,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595946,243625.00
03/10/2016 02:45,2,0.000,ALERT,213.51,301.47,59.981,1457595903,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,336620.8,336620.8,25741,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595948,243626.00
03/10/2016 02:45,2,0.000,ALERT,213.74,302.37,59.991,1457595903,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,341724.3,341724.3,25601,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595950,243627.00
03/10/2016 02:45,2,0.000,ALERT,213.51,301.47,59.959,1457595903,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,333554.8,333554.8,25970,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595952,243628.00
03/10/2016 02:45,2,0.000,ALERT,212.83,301.47,59.954,1457595903,"274151322000088","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,589547.1,589547.1,14608,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595954,243629.00
03/10/2016 02:45,2,0.000,ALERT,213.74,301.77,59.970,1457595903,"274151322000068","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,492248.1,492248.1,15633,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595955,243630.00
03/10/2016 02:45,2,0.000,ALERT,213.06,302.07,59.954,1457595903,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,330132.0,330132.0,25937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595957,243631.00
03/10/2016 02:45,2,0.000,ALERT,213.29,304.48,59.944,1457595903,"201051344000594","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,336649.6,336649.6,21349,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595959,243632.00
03/10/2016 02:45,2,0.000,ALERT,213.51,301.47,59.981,1457595903,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,336373.1,336373.1,25920,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595961,243633.00
03/10/2016 02:45,2,0.000,ALERT,212.83,302.68,59.991,1457595903,"274151322000054","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,602360.4,602360.4,14637,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595963,243634.00
03/10/2016 02:45,2,0.000,ALERT,213.74,303.88,59.954,1457595903,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,325067.7,325067.7,21378,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595964,243635.00
03/10/2016 02:45,2,0.000,ALERT,213.29,301.77,59.949,1457595903,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,335143.9,335143.9,25798,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595966,243636.00
03/10/2016 02:45,2,0.000,ALERT,213.29,303.88,59.949,1457595903,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,340179.9,340179.9,20786,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595968,243637.00
03/10/2016 02:45,2,0.000,ALERT,213.74,303.28,59.938,1457595903,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,333571.2,333571.2,21057,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595970,243638.00
03/10/2016 02:45,2,0.000,ALERT,213.51,304.48,59.944,1457595903,"201051344000569","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,341590.9,341590.9,20729,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595972,243639.00
03/10/2016 02:45,2,0.000,ALERT,213.51,304.48,59.949,1457595903,"201051344000983","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,334040.7,334040.7,21175,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595973,243640.00
03/10/2016 02:45,2,0.000,ALERT,213.74,303.88,59.944,1457595903,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,329844.1,329844.1,21391,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595975,243641.00
03/10/2016 02:45,2,0.000,ALERT,213.96,304.48,59.944,1457595903,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,334630.6,334630.6,20847,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457595977,243642.00
03/10/2016 02:45,2,0.000,ALERT,213.29,301.17,59.944,1457595903,"274151322000087","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,577381.7,577381.7,14689,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457595979,243643.00
03/10/2016 03:00,2,0.000,ALERT,213.96,304.18,60.012,1457596803,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,334461.2,334461.2,21000,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596805,243644.00
03/10/2016 03:00,2,0.000,ALERT,213.06,302.07,60.002,1457596803,"274151322000085","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,605187.5,605187.5,14655,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596806,243645.00
03/10/2016 03:00,2,0.000,ALERT,214.19,303.88,60.018,1457596803,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,326058.8,326058.8,21413,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596808,243646.00
03/10/2016 03:00,2,0.000,ALERT,213.51,304.48,60.018,1457596803,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,326853.1,326853.1,21399,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596810,243647.00
03/10/2016 03:00,2,0.000,ALERT,213.29,302.37,60.018,1457596803,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,331845.6,331845.6,25936,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457596812,243648.00
03/10/2016 03:00,2,0.000,ALERT,212.61,301.47,60.007,1457596803,"274151322000052","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,613260.0,613260.0,14872,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457596814,243649.00
03/10/2016 03:00,2,0.000,ALERT,213.51,302.37,60.028,1457596803,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,337105.5,337105.5,25942,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457596815,243650.00
03/10/2016 03:00,2,0.000,ALERT,213.29,302.68,60.034,1457596803,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,335649.8,335649.8,25725,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596817,243651.00
03/10/2016 03:00,2,0.000,ALERT,213.74,303.28,59.970,1457596803,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,329283.3,329283.3,25917,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596819,243652.00
03/10/2016 03:00,2,0.000,ALERT,213.06,302.37,60.034,1457596803,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,340142.3,340142.3,25853,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596821,243653.00
03/10/2016 03:00,2,0.000,ALERT,213.06,301.17,59.986,1457596803,"274151322000094","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,492156.6,492156.6,15460,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596823,243654.00
03/10/2016 03:00,2,0.000,ALERT,213.51,305.08,59.970,1457596803,"201051344000579","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,340981.8,340981.8,1438,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596824,243655.00
03/10/2016 03:00,2,0.000,ALERT,213.06,302.68,60.002,1457596803,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,337464.3,337464.3,25873,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457596826,243656.00
03/10/2016 03:00,2,0.000,ALERT,213.51,302.07,59.954,1457596803,"201051344000438","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,339643.2,339643.2,25869,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596828,243657.00
03/10/2016 03:00,2,0.000,ALERT,213.51,301.77,59.981,1457596803,"201051344000417","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,333374.1,333374.1,26024,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457596830,243658.00
03/10/2016 03:00,2,0.000,ALERT,212.83,302.37,60.002,1457596803,"274151322000083","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,607355.8,607355.8,14909,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596832,243659.00
03/10/2016 03:00,2,0.000,ALERT,213.51,302.07,60.028,1457596803,"274151322000076","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,646330.0,646330.0,14914,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596834,243660.00
03/10/2016 03:00,2,0.000,ALERT,213.29,304.78,59.991,1457596803,"201051344000868","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,325840.7,325840.7,21137,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596835,243661.00
03/10/2016 03:00,2,0.000,ALERT,213.06,302.98,59.996,1457596803,"274151322000095","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,639552.5,639552.5,14798,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596837,243662.00
03/10/2016 03:00,2,0.000,ALERT,213.29,304.18,59.975,1457596803,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.68,0.0,0.0,0.000,324043.1,324043.1,21413,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596839,243663.00
03/10/2016 03:00,2,0.000,ALERT,213.29,301.47,60.012,1457596803,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,337122.3,337122.3,25929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457596841,243664.00
03/10/2016 03:00,2,0.000,ALERT,213.29,304.18,59.970,1457596803,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,334409.6,334409.6,21320,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457596843,243665.00
03/10/2016 03:00,2,0.000,ALERT,214.19,304.18,59.991,1457596803,"201051344000853","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,332038.3,332038.3,20943,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596844,243666.00
03/10/2016 03:00,2,0.000,ALERT,213.74,302.37,59.996,1457596803,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,339351.0,339351.0,25745,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596846,243667.00
03/10/2016 03:00,2,0.000,ALERT,213.51,301.77,60.034,1457596803,"201051344000917","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,336620.8,336620.8,25743,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457596848,243668.00
03/10/2016 03:00,2,0.000,ALERT,213.51,302.37,60.023,1457596803,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,341724.3,341724.3,25603,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596850,243669.00
03/10/2016 03:00,2,0.000,ALERT,213.29,301.47,60.012,1457596803,"201051344000651","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,333554.8,333554.8,25972,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457596852,243670.00
03/10/2016 03:00,2,0.000,ALERT,212.61,301.77,59.991,1457596803,"274151322000088","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,589547.1,589547.1,14610,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596853,243671.00
03/10/2016 03:00,2,0.000,ALERT,213.74,301.17,59.981,1457596803,"274151322000068","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,492248.1,492248.1,15635,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596855,243672.00
03/10/2016 03:00,2,0.000,ALERT,212.83,302.07,59.991,1457596803,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,330132.0,330132.0,25939,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596857,243673.00
03/10/2016 03:00,2,0.000,ALERT,213.06,304.78,59.996,1457596803,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,336649.6,336649.6,21351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596859,243674.00
03/10/2016 03:00,2,0.000,ALERT,213.51,302.07,59.991,1457596803,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,336373.1,336373.1,25922,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596861,243675.00
03/10/2016 03:00,2,0.000,ALERT,212.83,301.47,59.981,1457596803,"274151322000054","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,602360.4,602360.4,14639,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596862,243676.00
03/10/2016 03:00,2,0.000,ALERT,213.74,304.18,59.986,1457596803,"201051344000867","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,325067.7,325067.7,21380,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457596864,243677.00
03/10/2016 03:00,2,0.000,ALERT,213.29,302.37,59.991,1457596803,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,335143.9,335143.9,25800,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596866,243678.00
03/10/2016 03:00,2,0.000,ALERT,213.29,304.48,59.954,1457596803,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,340179.9,340179.9,20788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457596868,243679.00
03/10/2016 03:00,2,0.000,ALERT,213.74,303.88,59.975,1457596803,"201051344000648","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,333571.2,333571.2,21059,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457596870,243680.00
03/10/2016 03:00,2,0.000,ALERT,213.51,304.78,59.981,1457596803,"201051344000569","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,341590.9,341590.9,20731,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596871,243681.00
03/10/2016 03:00,2,0.000,ALERT,213.51,304.48,59.986,1457596803,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,334040.7,334040.7,21177,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596873,243682.00
03/10/2016 03:00,2,0.000,ALERT,213.74,304.18,59.986,1457596803,"201051344001158","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,329844.1,329844.1,21393,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596875,243683.00
03/10/2016 03:00,2,0.000,ALERT,213.96,305.08,59.996,1457596803,"201051344000576","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,334630.6,334630.6,20849,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457596877,243684.00
03/10/2016 03:00,2,0.000,ALERT,212.83,300.87,59.986,1457596803,"274151322000087","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,577381.7,577381.7,14691,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457596879,243685.00
03/10/2016 03:15,2,0.000,ALERT,214.19,304.48,59.928,1457597703,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,334461.2,334461.2,21002,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457597705,243686.00
03/10/2016 03:15,2,0.000,ALERT,213.29,301.77,59.965,1457597703,"274151322000085","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,605187.5,605187.5,14657,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597707,243687.00
03/10/2016 03:15,2,0.000,ALERT,214.19,303.88,60.018,1457597703,"201051344000633","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,326058.8,326058.8,21415,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597709,243688.00
03/10/2016 03:15,2,0.000,ALERT,213.74,304.48,59.965,1457597703,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,326853.1,326853.1,21401,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457597711,243689.00
03/10/2016 03:15,2,0.000,ALERT,213.06,302.37,59.970,1457597703,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,331845.6,331845.6,25938,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597713,243690.00
03/10/2016 03:15,2,0.000,ALERT,212.83,302.37,59.959,1457597703,"274151322000052","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,613260.0,613260.0,14874,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597714,243691.00
03/10/2016 03:15,2,0.000,ALERT,213.51,302.37,59.975,1457597703,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,337105.5,337105.5,25944,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597716,243692.00
03/10/2016 03:15,2,0.000,ALERT,213.29,302.68,59.970,1457597703,"201051344001230","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,335649.8,335649.8,25727,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597718,243693.00
03/10/2016 03:15,2,0.000,ALERT,213.74,303.28,59.938,1457597703,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,329283.3,329283.3,25919,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457597720,243694.00
03/10/2016 03:15,2,0.000,ALERT,212.83,302.07,59.965,1457597703,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,340142.3,340142.3,25855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597722,243695.00
03/10/2016 03:15,2,0.000,ALERT,213.06,301.47,59.928,1457597703,"274151322000094","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,492156.6,492156.6,15462,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597724,243696.00
03/10/2016 03:15,2,0.000,ALERT,213.74,305.08,60.002,1457597703,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,340981.8,340981.8,1440,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597726,243697.00
03/10/2016 03:15,2,0.000,ALERT,213.06,302.68,59.944,1457597703,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,337464.3,337464.3,25875,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457597727,243698.00
03/10/2016 03:15,2,0.000,ALERT,213.29,302.07,59.975,1457597703,"201051344000438","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,339643.2,339643.2,25871,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457597729,243699.00
03/10/2016 03:15,2,0.000,ALERT,213.51,301.77,60.002,1457597703,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,333374.1,333374.1,26026,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597731,243700.00
03/10/2016 03:15,2,0.000,ALERT,213.29,302.68,59.975,1457597703,"274151322000083","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,607355.8,607355.8,14911,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597733,243701.00
03/10/2016 03:15,2,0.000,ALERT,213.51,301.77,60.012,1457597703,"274151322000076","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,646330.0,646330.0,14916,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597735,243702.00
03/10/2016 03:15,2,0.000,ALERT,213.51,305.08,59.965,1457597703,"201051344000868","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,325840.7,325840.7,21139,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597737,243703.00
03/10/2016 03:15,2,0.000,ALERT,213.06,302.98,59.986,1457597703,"274151322000095","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,639552.5,639552.5,14800,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457597738,243704.00
03/10/2016 03:15,2,0.000,ALERT,213.51,304.18,59.965,1457597703,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.68,0.0,0.0,0.000,324043.1,324043.1,21415,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597740,243705.00
03/10/2016 03:15,2,0.000,ALERT,213.06,301.47,59.970,1457597703,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,337122.3,337122.3,25931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597742,243706.00
03/10/2016 03:15,2,0.000,ALERT,213.51,304.18,59.965,1457597703,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,334409.6,334409.6,21322,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457597744,243707.00
03/10/2016 03:15,2,0.000,ALERT,214.19,304.18,59.965,1457597703,"201051344000853","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,332038.3,332038.3,20945,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597746,243708.00
03/10/2016 03:15,2,0.000,ALERT,213.74,302.37,59.965,1457597703,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,339351.0,339351.0,25747,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597747,243709.00
03/10/2016 03:15,2,0.000,ALERT,213.29,301.77,59.996,1457597703,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,336620.8,336620.8,25745,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597749,243710.00
03/10/2016 03:15,2,0.000,ALERT,213.74,302.68,59.975,1457597703,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,341724.3,341724.3,25605,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457597751,243711.00
03/10/2016 03:15,2,0.000,ALERT,213.51,301.77,59.944,1457597703,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,333554.8,333554.8,25974,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597753,243712.00
03/10/2016 03:15,2,0.000,ALERT,212.83,301.77,59.965,1457597703,"274151322000088","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,589547.1,589547.1,14612,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597755,243713.00
03/10/2016 03:15,2,0.000,ALERT,213.96,301.17,59.975,1457597703,"274151322000068","219011344069620",0.00,1.50,0,299.97,302.68,0.0,0.0,0.000,492248.1,492248.1,15637,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597756,243714.00
03/10/2016 03:15,2,0.000,ALERT,213.06,302.37,59.949,1457597703,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,330132.0,330132.0,25941,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457597758,243715.00
03/10/2016 03:15,2,0.000,ALERT,213.29,304.78,59.965,1457597703,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,336649.6,336649.6,21353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597760,243716.00
03/10/2016 03:15,2,0.000,ALERT,213.29,302.07,60.012,1457597703,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,336373.1,336373.1,25924,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597762,243717.00
03/10/2016 03:15,2,0.000,ALERT,213.06,302.37,59.965,1457597703,"274151322000054","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,602360.4,602360.4,14641,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597764,243718.00
03/10/2016 03:15,2,0.000,ALERT,213.96,303.88,59.975,1457597703,"201051344000867","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,325067.7,325067.7,21382,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597765,243719.00
