ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 03:15,2,0.000,ALERT,213.29,302.37,59.986,1457597703,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,335143.9,335143.9,25802,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597767,243720.00
03/10/2016 03:15,2,0.000,ALERT,213.29,303.88,59.965,1457597703,"201051344000900","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,340179.9,340179.9,20790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597769,243721.00
03/10/2016 03:15,2,0.000,ALERT,213.74,303.28,59.970,1457597703,"201051344000648","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,333571.2,333571.2,21061,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597771,243722.00
03/10/2016 03:15,2,0.000,ALERT,213.51,304.48,60.012,1457597703,"201051344000569","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,341590.9,341590.9,20733,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597773,243723.00
03/10/2016 03:15,2,0.000,ALERT,213.29,303.88,59.933,1457597703,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,334040.7,334040.7,21179,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597775,243724.00
03/10/2016 03:15,2,0.000,ALERT,213.74,304.18,59.981,1457597703,"201051344001158","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,329844.1,329844.1,21395,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597777,243725.00
03/10/2016 03:15,2,0.000,ALERT,213.96,304.48,59.965,1457597703,"201051344000576","219011344069620",0.00,1.00,0,302.68,306.28,0.0,0.0,0.000,334630.6,334630.6,20851,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457597778,243726.00
03/10/2016 03:15,2,0.000,ALERT,213.06,301.17,59.970,1457597703,"274151322000087","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,577381.7,577381.7,14693,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457597780,243727.00
03/10/2016 03:30,2,0.000,ALERT,214.19,304.48,59.970,1457598603,"201051344000645","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,334461.2,334461.2,21004,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598605,243728.00
03/10/2016 03:30,2,0.000,ALERT,213.51,302.37,59.965,1457598603,"274151322000085","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,605187.5,605187.5,14659,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598607,243729.00
03/10/2016 03:30,2,0.000,ALERT,214.19,304.18,60.002,1457598603,"201051344000633","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,326058.8,326058.8,21417,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598609,243730.00
03/10/2016 03:30,2,0.000,ALERT,213.51,304.18,59.965,1457598603,"201051344000469","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,326853.1,326853.1,21403,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598611,243731.00
03/10/2016 03:30,2,0.000,ALERT,213.29,302.37,59.975,1457598603,"201051344000646","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,331845.6,331845.6,25940,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598613,243732.00
03/10/2016 03:30,2,0.000,ALERT,212.83,302.07,59.970,1457598603,"274151322000052","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,613260.0,613260.0,14876,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457598614,243733.00
03/10/2016 03:30,2,0.000,ALERT,213.51,302.68,59.986,1457598603,"201051344000585","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,337105.5,337105.5,25946,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598616,243734.00
03/10/2016 03:30,2,0.000,ALERT,213.51,302.68,59.944,1457598603,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,335649.8,335649.8,25729,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598618,243735.00
03/10/2016 03:30,2,0.000,ALERT,213.96,303.28,60.012,1457598603,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,329283.3,329283.3,25921,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598620,243736.00
03/10/2016 03:30,2,0.000,ALERT,213.06,302.37,59.986,1457598603,"201051344000955","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,340142.3,340142.3,25857,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457598622,243737.00
03/10/2016 03:30,2,0.000,ALERT,213.06,301.47,59.970,1457598603,"274151322000094","219011344069620",0.00,0.00,0,299.97,302.98,0.0,0.0,0.000,492156.6,492156.6,15464,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598623,243738.00
03/10/2016 03:30,2,0.000,ALERT,213.74,304.78,59.991,1457598603,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,340981.8,340981.8,1442,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598625,243739.00
03/10/2016 03:30,2,0.000,ALERT,213.29,302.98,59.965,1457598603,"201051344000890","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,337464.3,337464.3,25877,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457598627,243740.00
03/10/2016 03:30,2,0.000,ALERT,213.74,302.68,59.996,1457598603,"201051344000438","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,339643.2,339643.2,25873,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598629,243741.00
03/10/2016 03:30,2,0.000,ALERT,213.74,301.77,59.986,1457598603,"201051344000417","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,333374.1,333374.1,26028,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457598631,243742.00
03/10/2016 03:30,2,0.000,ALERT,213.29,302.37,59.986,1457598603,"274151322000083","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,607355.8,607355.8,14913,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598632,243743.00
03/10/2016 03:30,2,0.000,ALERT,213.74,302.68,59.949,1457598603,"274151322000076","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,646330.0,646330.0,14918,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598634,243744.00
03/10/2016 03:30,2,0.000,ALERT,213.74,305.08,59.986,1457598603,"201051344000868","219011344069620",0.00,0.00,0,303.28,306.88,0.0,0.0,0.000,325840.7,325840.7,21141,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598636,243745.00
03/10/2016 03:30,2,0.000,ALERT,213.29,303.28,59.959,1457598603,"274151322000095","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,639552.5,639552.5,14802,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598638,243746.00
03/10/2016 03:30,2,0.000,ALERT,213.51,304.18,59.944,1457598603,"201051344000988","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,324043.1,324043.1,21417,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598640,243747.00
03/10/2016 03:30,2,0.000,ALERT,213.29,301.77,59.991,1457598603,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,337122.3,337122.3,25933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457598642,243748.00
03/10/2016 03:30,2,0.000,ALERT,213.51,304.48,59.986,1457598603,"201051344000458","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,334409.6,334409.6,21324,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457598644,243749.00
03/10/2016 03:30,2,0.000,ALERT,214.19,304.18,59.949,1457598603,"201051344000853","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,332038.3,332038.3,20947,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598646,243750.00
03/10/2016 03:30,2,0.000,ALERT,213.96,302.07,59.981,1457598603,"201051344000685","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,339351.0,339351.0,25749,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598648,243751.00
03/10/2016 03:30,2,0.000,ALERT,213.74,301.77,59.981,1457598603,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,336620.8,336620.8,25747,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598650,243752.00
03/10/2016 03:30,2,0.000,ALERT,213.74,302.37,59.986,1457598603,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,341724.3,341724.3,25607,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598651,243753.00
03/10/2016 03:30,2,0.000,ALERT,213.51,301.47,60.023,1457598603,"201051344000651","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,333554.8,333554.8,25976,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598653,243754.00
03/10/2016 03:30,2,0.000,ALERT,212.83,301.47,59.986,1457598603,"274151322000088","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,589547.1,589547.1,14614,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457598655,243755.00
03/10/2016 03:30,2,0.000,ALERT,213.96,301.47,59.991,1457598603,"274151322000068","219011344069620",0.00,1.50,0,299.97,302.98,0.0,0.0,0.000,492248.1,492248.1,15639,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598657,243756.00
03/10/2016 03:30,2,0.000,ALERT,213.06,302.07,59.996,1457598603,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,330132.0,330132.0,25943,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598659,243757.00
03/10/2016 03:30,2,0.000,ALERT,213.29,304.78,59.996,1457598603,"201051344000594","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,336649.6,336649.6,21355,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598660,243758.00
03/10/2016 03:30,2,0.000,ALERT,213.51,301.77,59.959,1457598603,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,336373.1,336373.1,25926,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598662,243759.00
03/10/2016 03:30,2,0.000,ALERT,212.83,302.07,59.965,1457598603,"274151322000054","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,602360.4,602360.4,14643,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457598664,243760.00
03/10/2016 03:30,2,0.000,ALERT,213.96,304.18,59.949,1457598603,"201051344000867","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,325067.7,325067.7,21384,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598666,243761.00
03/10/2016 03:30,2,0.000,ALERT,213.51,302.37,59.981,1457598603,"201051344001093","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,335143.9,335143.9,25804,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598667,243762.00
03/10/2016 03:30,2,0.000,ALERT,213.51,304.48,59.991,1457598603,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,340179.9,340179.9,20792,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598669,243763.00
03/10/2016 03:30,2,0.000,ALERT,213.74,303.28,59.991,1457598603,"201051344000648","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,333571.2,333571.2,21063,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598671,243764.00
03/10/2016 03:30,2,0.000,ALERT,213.74,305.08,59.986,1457598603,"201051344000569","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,341590.9,341590.9,20735,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598673,243765.00
03/10/2016 03:30,2,0.000,ALERT,213.51,304.18,59.975,1457598603,"201051344000983","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,334040.7,334040.7,21181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457598675,243766.00
03/10/2016 03:30,2,0.000,ALERT,213.74,304.18,59.981,1457598603,"201051344001158","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,329844.1,329844.1,21397,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598677,243767.00
03/10/2016 03:30,2,0.000,ALERT,214.19,304.78,59.944,1457598603,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,334630.6,334630.6,20853,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598678,243768.00
03/10/2016 03:30,2,0.000,ALERT,213.29,301.77,59.975,1457598603,"274151322000087","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,577381.7,577381.7,14695,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457598680,243769.00
03/10/2016 03:45,2,0.000,ALERT,213.96,303.58,59.981,1457599504,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,334461.2,334461.2,21006,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599506,243770.00
03/10/2016 03:45,2,0.000,ALERT,213.29,301.77,59.970,1457599504,"274151322000085","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,605187.5,605187.5,14661,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599508,243771.00
03/10/2016 03:45,2,0.000,ALERT,214.19,303.28,60.002,1457599504,"201051344000633","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,326058.8,326058.8,21419,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599510,243772.00
03/10/2016 03:45,2,0.000,ALERT,213.51,303.28,59.975,1457599504,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,326853.1,326853.1,21405,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599512,243773.00
03/10/2016 03:45,2,0.000,ALERT,213.06,302.07,59.975,1457599504,"201051344000646","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,331845.6,331845.6,25942,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599514,243774.00
03/10/2016 03:45,2,0.000,ALERT,212.83,301.77,59.970,1457599504,"274151322000052","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,613260.0,613260.0,14878,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457599515,243775.00
03/10/2016 03:45,2,0.000,ALERT,213.51,302.68,59.975,1457599504,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,337105.5,337105.5,25948,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599517,243776.00
03/10/2016 03:45,2,0.000,ALERT,213.06,302.37,59.954,1457599504,"201051344001230","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,335649.8,335649.8,25731,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599519,243777.00
03/10/2016 03:45,2,0.000,ALERT,213.74,303.28,59.975,1457599504,"201051344000582","219011344069620",0.00,-0.50,0,301.47,304.78,0.0,0.0,0.000,329283.3,329283.3,25923,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599521,243778.00
03/10/2016 03:45,2,0.000,ALERT,212.83,302.37,59.928,1457599504,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,340142.3,340142.3,25859,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457599522,243779.00
03/10/2016 03:45,2,0.000,ALERT,213.06,301.47,59.949,1457599504,"274151322000094","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,492156.6,492156.6,15466,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599524,243780.00
03/10/2016 03:45,2,0.000,ALERT,213.51,304.18,59.975,1457599504,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,340981.8,340981.8,1444,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457599526,243781.00
03/10/2016 03:45,2,0.000,ALERT,213.29,302.68,59.970,1457599504,"201051344000890","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,337464.3,337464.3,25879,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457599528,243782.00
03/10/2016 03:45,2,0.000,ALERT,213.29,302.07,59.975,1457599504,"201051344000438","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,339643.2,339643.2,25875,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599530,243783.00
03/10/2016 03:45,2,0.000,ALERT,213.51,302.07,59.970,1457599504,"201051344000417","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,333374.1,333374.1,26030,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599531,243784.00
03/10/2016 03:45,2,0.000,ALERT,213.29,302.07,59.959,1457599504,"274151322000083","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,607355.8,607355.8,14915,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457599533,243785.00
03/10/2016 03:45,2,0.000,ALERT,213.51,301.47,59.954,1457599504,"274151322000076","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,646330.0,646330.0,14920,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599535,243786.00
03/10/2016 03:45,2,0.000,ALERT,213.51,303.88,59.938,1457599504,"201051344000868","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,325840.7,325840.7,21143,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599537,243787.00
03/10/2016 03:45,2,0.000,ALERT,213.06,302.68,59.965,1457599504,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,639552.5,639552.5,14804,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457599539,243788.00
03/10/2016 03:45,2,0.000,ALERT,213.29,303.28,59.954,1457599504,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.68,0.0,0.0,0.000,324043.1,324043.1,21419,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599541,243789.00
03/10/2016 03:45,2,0.000,ALERT,213.06,301.77,59.959,1457599504,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,337122.3,337122.3,25935,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599543,243790.00
03/10/2016 03:45,2,0.000,ALERT,213.29,303.58,59.933,1457599504,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,334409.6,334409.6,21326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599545,243791.00
03/10/2016 03:45,2,0.000,ALERT,213.96,303.58,59.975,1457599504,"201051344000853","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,332038.3,332038.3,20949,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599547,243792.00
03/10/2016 03:45,2,0.000,ALERT,213.51,302.37,59.975,1457599504,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,339351.0,339351.0,25751,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599548,243793.00
03/10/2016 03:45,2,0.000,ALERT,213.29,302.07,59.975,1457599504,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,336620.8,336620.8,25749,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599550,243794.00
03/10/2016 03:45,2,0.000,ALERT,213.51,302.68,59.981,1457599504,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,341724.3,341724.3,25609,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599552,243795.00
03/10/2016 03:45,2,0.000,ALERT,213.29,301.77,59.975,1457599504,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,333554.8,333554.8,25978,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599554,243796.00
03/10/2016 03:45,2,0.000,ALERT,212.61,301.47,59.965,1457599504,"274151322000088","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,589547.1,589547.1,14616,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457599555,243797.00
03/10/2016 03:45,2,0.000,ALERT,213.74,300.57,60.007,1457599504,"274151322000068","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,492248.1,492248.1,15641,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599557,243798.00
03/10/2016 03:45,2,0.000,ALERT,212.83,302.37,59.970,1457599504,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,330132.0,330132.0,25945,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599559,243799.00
03/10/2016 03:45,2,0.000,ALERT,213.06,303.88,60.002,1457599504,"201051344000594","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,336649.6,336649.6,21357,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457599561,243800.00
03/10/2016 03:45,2,0.000,ALERT,213.29,302.07,59.975,1457599504,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,336373.1,336373.1,25928,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599563,243801.00
03/10/2016 03:45,2,0.000,ALERT,213.06,302.37,59.970,1457599504,"274151322000054","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,602360.4,602360.4,14645,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457599565,243802.00
03/10/2016 03:45,2,0.000,ALERT,213.74,302.98,59.986,1457599504,"201051344000867","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,325067.7,325067.7,21386,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599567,243803.00
03/10/2016 03:45,2,0.000,ALERT,213.06,302.07,60.002,1457599504,"201051344001093","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,335143.9,335143.9,25806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599569,243804.00
03/10/2016 03:45,2,0.000,ALERT,213.29,303.28,59.986,1457599504,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,340179.9,340179.9,20794,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457599570,243805.00
03/10/2016 03:45,2,0.000,ALERT,213.51,302.68,60.002,1457599504,"201051344000648","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,333571.2,333571.2,21065,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457599572,243806.00
03/10/2016 03:45,2,0.000,ALERT,213.29,303.88,59.981,1457599504,"201051344000569","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,341590.9,341590.9,20737,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599574,243807.00
03/10/2016 03:45,2,0.000,ALERT,213.51,303.58,59.970,1457599504,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,334040.7,334040.7,21183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457599576,243808.00
03/10/2016 03:45,2,0.000,ALERT,213.51,303.28,59.981,1457599504,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,329844.1,329844.1,21399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457599578,243809.00
03/10/2016 03:45,2,0.000,ALERT,213.96,304.18,59.991,1457599504,"201051344000576","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,334630.6,334630.6,20855,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457599579,243810.00
03/10/2016 03:45,2,0.000,ALERT,213.29,301.17,59.975,1457599504,"274151322000087","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,577381.7,577381.7,14697,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457599581,243811.00
03/10/2016 04:00,2,0.000,ALERT,213.51,304.18,59.975,1457600403,"201051344000645","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,334461.2,334461.2,21008,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600405,243812.00
03/10/2016 04:00,2,0.000,ALERT,212.83,301.47,59.965,1457600403,"274151322000085","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,605187.5,605187.5,14663,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600407,243813.00
03/10/2016 04:00,2,0.000,ALERT,213.51,303.58,59.975,1457600403,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,326058.8,326058.8,21421,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600409,243814.00
03/10/2016 04:00,2,0.000,ALERT,213.06,303.88,59.970,1457600403,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,326853.1,326853.1,21407,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600411,243815.00
03/10/2016 04:00,2,0.000,ALERT,212.38,301.17,59.970,1457600403,"201051344000646","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,331845.6,331845.6,25944,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600412,243816.00
03/10/2016 04:00,2,0.000,ALERT,212.61,301.47,59.996,1457600403,"274151322000052","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,613260.0,613260.0,14880,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600414,243817.00
03/10/2016 04:00,2,0.000,ALERT,212.61,301.47,59.975,1457600403,"201051344000585","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,337105.5,337105.5,25950,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600416,243818.00
03/10/2016 04:00,2,0.000,ALERT,212.38,301.47,59.970,1457600403,"201051344001230","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,335649.8,335649.8,25733,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600418,243819.00
03/10/2016 04:00,2,0.000,ALERT,213.06,302.07,59.970,1457600403,"201051344000582","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,329283.3,329283.3,25925,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600420,243820.00
03/10/2016 04:00,2,0.000,ALERT,212.16,301.17,59.975,1457600403,"201051344000955","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,340142.3,340142.3,25861,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600421,243821.00
03/10/2016 04:00,2,0.000,ALERT,212.61,301.17,59.981,1457600403,"274151322000094","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,492156.6,492156.6,15468,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600423,243822.00
03/10/2016 04:00,2,0.000,ALERT,212.83,304.18,59.970,1457600403,"201051344000579","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,340981.8,340981.8,1446,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600425,243823.00
03/10/2016 04:00,2,0.000,ALERT,212.38,301.47,59.949,1457600403,"201051344000890","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,337464.3,337464.3,25881,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600427,243824.00
03/10/2016 04:00,2,0.000,ALERT,212.83,301.17,59.954,1457600403,"201051344000438","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,339643.2,339643.2,25877,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600429,243825.00
03/10/2016 04:00,2,0.000,ALERT,212.83,300.57,59.965,1457600403,"201051344000417","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,333374.1,333374.1,26032,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600431,243826.00
03/10/2016 04:00,2,0.000,ALERT,212.83,301.77,59.959,1457600403,"274151322000083","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,607355.8,607355.8,14917,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600433,243827.00
03/10/2016 04:00,2,0.000,ALERT,213.29,301.77,59.944,1457600403,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,646330.0,646330.0,14922,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600435,243828.00
03/10/2016 04:00,2,0.000,ALERT,212.83,303.88,59.954,1457600403,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,325840.7,325840.7,21145,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600437,243829.00
03/10/2016 04:00,2,0.000,ALERT,212.83,302.68,59.954,1457600403,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,639552.5,639552.5,14806,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600439,243830.00
03/10/2016 04:00,2,0.000,ALERT,212.83,303.58,59.991,1457600403,"201051344000988","219011344069620",0.00,0.50,0,298.17,304.78,0.0,0.0,0.000,324043.1,324043.1,21421,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600440,243831.00
03/10/2016 04:00,2,0.000,ALERT,212.38,300.27,59.912,1457600403,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,337122.3,337122.3,25937,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600442,243832.00
03/10/2016 04:00,2,0.000,ALERT,212.83,303.58,59.954,1457600403,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,334409.6,334409.6,21328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600444,243833.00
03/10/2016 04:00,2,0.000,ALERT,213.51,303.58,59.949,1457600403,"201051344000853","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,332038.3,332038.3,20951,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600446,243834.00
03/10/2016 04:00,2,0.000,ALERT,212.83,300.87,59.981,1457600403,"201051344000685","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,339351.0,339351.0,25753,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600448,243835.00
03/10/2016 04:00,2,0.000,ALERT,212.83,300.57,59.912,1457600403,"201051344000917","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,336620.8,336620.8,25751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600449,243836.00
03/10/2016 04:00,2,0.000,ALERT,212.83,301.17,59.949,1457600403,"201051344001145","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,341724.3,341724.3,25611,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600451,243837.00
03/10/2016 04:00,2,0.000,ALERT,212.83,300.27,59.965,1457600403,"201051344000651","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,333554.8,333554.8,25980,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600453,243838.00
03/10/2016 04:00,2,0.000,ALERT,212.16,301.17,59.949,1457600403,"274151322000088","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,589547.1,589547.1,14618,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600455,243839.00
03/10/2016 04:00,2,0.000,ALERT,213.51,300.87,59.938,1457600403,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,492248.1,492248.1,15643,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600456,243840.00
03/10/2016 04:00,2,0.000,ALERT,212.38,300.87,59.917,1457600403,"201051344001135","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,330132.0,330132.0,25947,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600458,243841.00
03/10/2016 04:00,2,0.000,ALERT,212.83,303.88,59.981,1457600403,"201051344000594","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,336649.6,336649.6,21359,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600460,243842.00
03/10/2016 04:00,2,0.000,ALERT,212.61,300.57,59.949,1457600403,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,336373.1,336373.1,25930,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600462,243843.00
03/10/2016 04:00,2,0.000,ALERT,212.61,301.77,59.949,1457600403,"274151322000054","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,602360.4,602360.4,14647,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600464,243844.00
03/10/2016 04:00,2,0.000,ALERT,213.29,302.68,59.959,1457600403,"201051344000867","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,325067.7,325067.7,21388,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600466,243845.00
03/10/2016 04:00,2,0.000,ALERT,212.61,301.17,59.959,1457600403,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,335143.9,335143.9,25808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600467,243846.00
03/10/2016 04:00,2,0.000,ALERT,212.61,302.68,59.959,1457600403,"201051344000900","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,340179.9,340179.9,20796,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600469,243847.00
03/10/2016 04:00,2,0.000,ALERT,213.06,302.07,59.912,1457600403,"201051344000648","219011344069620",0.00,-0.50,0,299.97,306.28,0.0,0.0,0.000,333571.2,333571.2,21067,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600471,243848.00
03/10/2016 04:00,2,0.000,ALERT,213.06,303.58,59.954,1457600403,"201051344000569","219011344069620",0.00,0.50,0,301.17,306.88,0.0,0.0,0.000,341590.9,341590.9,20739,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600473,243849.00
03/10/2016 04:00,2,0.000,ALERT,212.83,303.28,59.954,1457600403,"201051344000983","219011344069620",0.00,0.50,0,300.57,306.58,0.0,0.0,0.000,334040.7,334040.7,21185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457600475,243850.00
03/10/2016 04:00,2,0.000,ALERT,213.06,302.98,59.949,1457600403,"201051344001158","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,329844.1,329844.1,21401,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600476,243851.00
03/10/2016 04:00,2,0.000,ALERT,213.29,303.58,59.949,1457600403,"201051344000576","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,334630.6,334630.6,20857,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600478,243852.00
03/10/2016 04:00,2,0.000,ALERT,212.61,300.27,59.959,1457600403,"274151322000087","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,577381.7,577381.7,14699,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457600480,243853.00
03/10/2016 04:15,2,0.000,ALERT,213.29,303.28,59.986,1457601304,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,334461.2,334461.2,21010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457601306,243854.00
03/10/2016 04:15,2,0.000,ALERT,212.38,301.17,59.986,1457601304,"274151322000085","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,605187.5,605187.5,14665,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457601307,243855.00
03/10/2016 04:15,2,0.000,ALERT,213.51,303.28,59.986,1457601304,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,326058.8,326058.8,21423,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601309,243856.00
03/10/2016 04:15,2,0.000,ALERT,212.83,303.28,59.981,1457601304,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,326853.1,326853.1,21409,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457601311,243857.00
03/10/2016 04:15,2,0.000,ALERT,212.38,301.47,59.981,1457601304,"201051344000646","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,331845.6,331845.6,25946,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601313,243858.00
03/10/2016 04:15,2,0.000,ALERT,212.16,301.17,59.938,1457601304,"274151322000052","219011344069620",0.00,1.00,0,298.77,305.38,0.0,0.0,0.000,613260.0,613260.0,14882,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601315,243859.00
03/10/2016 04:15,2,0.000,ALERT,212.83,301.77,60.023,1457601304,"201051344000585","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,337105.5,337105.5,25952,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457601316,243860.00
03/10/2016 04:15,2,0.000,ALERT,212.61,301.47,59.981,1457601304,"201051344001230","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,335649.8,335649.8,25735,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457601318,243861.00
03/10/2016 04:15,2,0.000,ALERT,213.29,302.37,59.975,1457601304,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,329283.3,329283.3,25927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601320,243862.00
03/10/2016 04:15,2,0.000,ALERT,212.38,301.17,59.949,1457601304,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,340142.3,340142.3,25863,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457601322,243863.00
03/10/2016 04:15,2,0.000,ALERT,212.38,300.27,59.970,1457601304,"274151322000094","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,492156.6,492156.6,15470,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601324,243864.00
