ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 04:15,2,0.000,ALERT,212.83,303.58,59.986,1457601304,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,340981.8,340981.8,1448,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601325,243865.00
03/10/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1457601304,"201051344000890","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,337464.3,337464.3,25883,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457601327,243866.00
03/10/2016 04:15,2,0.000,ALERT,212.83,301.17,59.975,1457601304,"201051344000438","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,339643.2,339643.2,25879,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457601329,243867.00
03/10/2016 04:15,2,0.000,ALERT,213.06,300.57,59.970,1457601304,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,333374.1,333374.1,26034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601331,243868.00
03/10/2016 04:15,2,0.000,ALERT,212.38,301.77,59.970,1457601304,"274151322000083","219011344069620",0.00,1.00,0,299.37,305.68,0.0,0.0,0.000,607355.8,607355.8,14919,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601333,243869.00
03/10/2016 04:15,2,0.000,ALERT,212.83,301.17,60.002,1457601304,"274151322000076","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,646330.0,646330.0,14924,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601334,243870.00
03/10/2016 04:15,2,0.000,ALERT,212.83,303.88,59.975,1457601304,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,325840.7,325840.7,21147,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457601336,243871.00
03/10/2016 04:15,2,0.000,ALERT,212.38,302.07,59.975,1457601304,"274151322000095","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,639552.5,639552.5,14808,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601338,243872.00
03/10/2016 04:15,2,0.000,ALERT,212.61,302.98,59.975,1457601304,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,324043.1,324043.1,21423,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601340,243873.00
03/10/2016 04:15,2,0.000,ALERT,212.61,300.57,60.018,1457601304,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,337122.3,337122.3,25939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601342,243874.00
03/10/2016 04:15,2,0.000,ALERT,212.61,302.98,59.970,1457601304,"201051344000458","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,334409.6,334409.6,21330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601344,243875.00
03/10/2016 04:15,2,0.000,ALERT,213.29,302.68,59.986,1457601304,"201051344000853","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,332038.3,332038.3,20953,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601345,243876.00
03/10/2016 04:15,2,0.000,ALERT,213.29,301.47,60.028,1457601304,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,339351.0,339351.0,25755,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601347,243877.00
03/10/2016 04:15,2,0.000,ALERT,213.06,300.87,59.975,1457601304,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,336620.8,336620.8,25753,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601349,243878.00
03/10/2016 04:15,2,0.000,ALERT,213.29,301.77,60.028,1457601304,"201051344001145","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,341724.3,341724.3,25613,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601351,243879.00
03/10/2016 04:15,2,0.000,ALERT,213.06,300.87,59.938,1457601304,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,333554.8,333554.8,25982,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601353,243880.00
03/10/2016 04:15,2,0.000,ALERT,212.16,300.57,59.970,1457601304,"274151322000088","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,589547.1,589547.1,14620,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601354,243881.00
03/10/2016 04:15,2,0.000,ALERT,213.29,300.87,59.975,1457601304,"274151322000068","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,492248.1,492248.1,15645,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601356,243882.00
03/10/2016 04:15,2,0.000,ALERT,212.61,301.47,59.970,1457601304,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,330132.0,330132.0,25949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601358,243883.00
03/10/2016 04:15,2,0.000,ALERT,212.38,303.58,59.970,1457601304,"201051344000594","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,336649.6,336649.6,21361,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601360,243884.00
03/10/2016 04:15,2,0.000,ALERT,213.06,301.17,59.970,1457601304,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,336373.1,336373.1,25932,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601362,243885.00
03/10/2016 04:15,2,0.000,ALERT,211.93,301.47,59.959,1457601304,"274151322000054","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,602360.4,602360.4,14649,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601363,243886.00
03/10/2016 04:15,2,0.000,ALERT,213.06,302.68,59.975,1457601304,"201051344000867","219011344069620",0.00,1.00,0,300.27,306.58,0.0,0.0,0.000,325067.7,325067.7,21390,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457601365,243887.00
03/10/2016 04:15,2,0.000,ALERT,212.83,301.47,59.949,1457601304,"201051344001093","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,335143.9,335143.9,25810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601367,243888.00
03/10/2016 04:15,2,0.000,ALERT,212.61,302.98,59.986,1457601304,"201051344000900","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,340179.9,340179.9,20798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601369,243889.00
03/10/2016 04:15,2,0.000,ALERT,212.83,302.37,59.949,1457601304,"201051344000648","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,333571.2,333571.2,21069,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601371,243890.00
03/10/2016 04:15,2,0.000,ALERT,212.83,303.58,59.986,1457601304,"201051344000569","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,341590.9,341590.9,20741,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601373,243891.00
03/10/2016 04:15,2,0.000,ALERT,212.61,302.98,59.954,1457601304,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,334040.7,334040.7,21187,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457601374,243892.00
03/10/2016 04:15,2,0.000,ALERT,212.83,302.98,59.981,1457601304,"201051344001158","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,329844.1,329844.1,21403,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601376,243893.00
03/10/2016 04:15,2,0.000,ALERT,213.29,303.58,59.959,1457601304,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,334630.6,334630.6,20859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457601378,243894.00
03/10/2016 04:15,2,0.000,ALERT,212.38,299.97,59.965,1457601304,"274151322000087","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,577381.7,577381.7,14701,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457601380,243895.00
03/10/2016 04:30,2,0.000,ALERT,213.29,302.98,59.959,1457602203,"201051344000645","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,334461.2,334461.2,21012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457602205,243896.00
03/10/2016 04:30,2,0.000,ALERT,212.61,300.57,59.944,1457602203,"274151322000085","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,605187.5,605187.5,14667,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602207,243897.00
03/10/2016 04:30,2,0.000,ALERT,213.29,302.68,59.965,1457602203,"201051344000633","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,326058.8,326058.8,21425,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602209,243898.00
03/10/2016 04:30,2,0.000,ALERT,212.61,302.68,60.002,1457602203,"201051344000469","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,326853.1,326853.1,21411,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602211,243899.00
03/10/2016 04:30,2,0.000,ALERT,212.16,300.87,59.986,1457602203,"201051344000646","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,331845.6,331845.6,25948,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457602213,243900.00
03/10/2016 04:30,2,0.000,ALERT,212.16,301.17,59.959,1457602203,"274151322000052","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,613260.0,613260.0,14884,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602215,243901.00
03/10/2016 04:30,2,0.000,ALERT,212.38,300.87,59.965,1457602203,"201051344000585","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,337105.5,337105.5,25954,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602216,243902.00
03/10/2016 04:30,2,0.000,ALERT,212.16,301.17,59.959,1457602203,"201051344001230","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,335649.8,335649.8,25737,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602218,243903.00
03/10/2016 04:30,2,0.000,ALERT,212.83,301.77,59.996,1457602203,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,329283.3,329283.3,25929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602220,243904.00
03/10/2016 04:30,2,0.000,ALERT,211.93,300.87,59.922,1457602203,"201051344000955","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,340142.3,340142.3,25865,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602222,243905.00
03/10/2016 04:30,2,0.000,ALERT,212.61,300.57,59.965,1457602203,"274151322000094","219011344069620",0.00,0.50,0,298.77,301.77,0.0,0.0,0.000,492156.6,492156.6,15472,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602223,243906.00
03/10/2016 04:30,2,0.000,ALERT,212.61,303.28,59.954,1457602203,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,340981.8,340981.8,1450,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602225,243907.00
03/10/2016 04:30,2,0.000,ALERT,212.16,301.47,59.981,1457602203,"201051344000890","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,337464.3,337464.3,25885,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602227,243908.00
03/10/2016 04:30,2,0.000,ALERT,212.38,300.87,59.970,1457602203,"201051344000438","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,339643.2,339643.2,25881,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457602229,243909.00
03/10/2016 04:30,2,0.000,ALERT,212.38,300.27,60.002,1457602203,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,333374.1,333374.1,26036,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602231,243910.00
03/10/2016 04:30,2,0.000,ALERT,212.61,301.17,59.970,1457602203,"274151322000083","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,607355.8,607355.8,14921,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602232,243911.00
03/10/2016 04:30,2,0.000,ALERT,213.06,301.17,59.970,1457602203,"274151322000076","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,646330.0,646330.0,14926,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457602234,243912.00
03/10/2016 04:30,2,0.000,ALERT,212.61,303.58,59.975,1457602203,"201051344000868","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,325840.7,325840.7,21149,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602236,243913.00
03/10/2016 04:30,2,0.000,ALERT,212.61,301.77,59.975,1457602203,"274151322000095","219011344069620",0.00,0.00,0,300.27,303.28,0.0,0.0,0.000,639552.5,639552.5,14810,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602238,243914.00
03/10/2016 04:30,2,0.000,ALERT,212.61,302.68,60.023,1457602203,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,324043.1,324043.1,21425,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602240,243915.00
03/10/2016 04:30,2,0.000,ALERT,212.16,300.27,59.970,1457602203,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,337122.3,337122.3,25941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457602242,243916.00
03/10/2016 04:30,2,0.000,ALERT,212.61,302.98,59.986,1457602203,"201051344000458","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,334409.6,334409.6,21332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457602244,243917.00
03/10/2016 04:30,2,0.000,ALERT,213.29,302.68,59.981,1457602203,"201051344000853","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,332038.3,332038.3,20955,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602245,243918.00
03/10/2016 04:30,2,0.000,ALERT,212.61,301.17,59.981,1457602203,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,339351.0,339351.0,25757,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602247,243919.00
03/10/2016 04:30,2,0.000,ALERT,212.38,300.57,59.986,1457602203,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,336620.8,336620.8,25755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602249,243920.00
03/10/2016 04:30,2,0.000,ALERT,212.38,301.47,60.002,1457602203,"201051344001145","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,341724.3,341724.3,25615,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602251,243921.00
03/10/2016 04:30,2,0.000,ALERT,212.38,300.57,59.959,1457602203,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,333554.8,333554.8,25984,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602253,243922.00
03/10/2016 04:30,2,0.000,ALERT,211.93,300.87,59.986,1457602203,"274151322000088","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,589547.1,589547.1,14622,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602254,243923.00
03/10/2016 04:30,2,0.000,ALERT,213.29,300.27,59.986,1457602203,"274151322000068","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,492248.1,492248.1,15647,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602256,243924.00
03/10/2016 04:30,2,0.000,ALERT,212.16,301.17,59.949,1457602203,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,330132.0,330132.0,25951,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602258,243925.00
03/10/2016 04:30,2,0.000,ALERT,212.38,303.58,60.028,1457602203,"201051344000594","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,336649.6,336649.6,21363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602260,243926.00
03/10/2016 04:30,2,0.000,ALERT,212.16,300.57,60.002,1457602203,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,336373.1,336373.1,25934,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602261,243927.00
03/10/2016 04:30,2,0.000,ALERT,212.38,301.47,60.023,1457602203,"274151322000054","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,602360.4,602360.4,14651,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602263,243928.00
03/10/2016 04:30,2,0.000,ALERT,213.06,302.68,59.996,1457602203,"201051344000867","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,325067.7,325067.7,21392,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457602265,243929.00
03/10/2016 04:30,2,0.000,ALERT,212.38,301.17,59.991,1457602203,"201051344001093","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,335143.9,335143.9,25812,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457602267,243930.00
03/10/2016 04:30,2,0.000,ALERT,212.61,302.98,59.996,1457602203,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,340179.9,340179.9,20800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457602269,243931.00
03/10/2016 04:30,2,0.000,ALERT,212.83,302.07,59.996,1457602203,"201051344000648","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,333571.2,333571.2,21071,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602270,243932.00
03/10/2016 04:30,2,0.000,ALERT,212.83,303.58,59.996,1457602203,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,341590.9,341590.9,20743,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602272,243933.00
03/10/2016 04:30,2,0.000,ALERT,212.61,302.98,59.991,1457602203,"201051344000983","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,334040.7,334040.7,21189,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457602274,243934.00
03/10/2016 04:30,2,0.000,ALERT,212.83,302.68,59.991,1457602203,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,329844.1,329844.1,21405,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457602276,243935.00
03/10/2016 04:30,2,0.000,ALERT,213.29,303.28,59.991,1457602203,"201051344000576","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,334630.6,334630.6,20861,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602278,243936.00
03/10/2016 04:30,2,0.000,ALERT,212.38,299.97,59.986,1457602203,"274151322000087","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,577381.7,577381.7,14703,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457602280,243937.00
03/10/2016 04:45,2,0.000,ALERT,213.06,302.98,59.954,1457603103,"201051344000645","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,334461.2,334461.2,21014,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457603105,243938.00
03/10/2016 04:45,2,0.000,ALERT,212.38,301.17,59.954,1457603103,"274151322000085","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,605187.5,605187.5,14669,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457603107,243939.00
03/10/2016 04:45,2,0.000,ALERT,213.06,302.37,59.970,1457603103,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,326058.8,326058.8,21427,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603109,243940.00
03/10/2016 04:45,2,0.000,ALERT,212.61,302.98,59.949,1457603103,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,326853.1,326853.1,21413,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603111,243941.00
03/10/2016 04:45,2,0.000,ALERT,211.93,300.27,59.912,1457603103,"201051344000646","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,331845.6,331845.6,25950,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603113,243942.00
03/10/2016 04:45,2,0.000,ALERT,212.16,300.27,59.949,1457603103,"274151322000052","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,613260.0,613260.0,14886,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603115,243943.00
03/10/2016 04:45,2,0.000,ALERT,212.38,300.57,59.965,1457603103,"201051344000585","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,337105.5,337105.5,25956,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603116,243944.00
03/10/2016 04:45,2,0.000,ALERT,212.38,300.57,59.949,1457603103,"201051344001230","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,335649.8,335649.8,25739,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603118,243945.00
03/10/2016 04:45,2,0.000,ALERT,212.83,301.17,59.949,1457603103,"201051344000582","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,329283.3,329283.3,25931,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457603120,243946.00
03/10/2016 04:45,2,0.000,ALERT,211.93,300.27,59.954,1457603103,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,340142.3,340142.3,25867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603122,243947.00
03/10/2016 04:45,2,0.000,ALERT,212.16,300.27,59.954,1457603103,"274151322000094","219011344069620",0.00,0.50,0,299.07,301.77,0.0,0.0,0.000,492156.6,492156.6,15474,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603123,243948.00
03/10/2016 04:45,2,0.000,ALERT,212.61,303.58,59.959,1457603103,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,340981.8,340981.8,1452,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603125,243949.00
03/10/2016 04:45,2,0.000,ALERT,212.16,300.87,59.959,1457603103,"201051344000890","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,337464.3,337464.3,25887,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457603127,243950.00
03/10/2016 04:45,2,0.000,ALERT,212.61,300.57,59.944,1457603103,"201051344000438","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,339643.2,339643.2,25883,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603129,243951.00
03/10/2016 04:45,2,0.000,ALERT,212.38,299.97,59.986,1457603103,"201051344000417","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,333374.1,333374.1,26038,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457603131,243952.00
03/10/2016 04:45,2,0.000,ALERT,212.38,301.77,59.959,1457603103,"274151322000083","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,607355.8,607355.8,14923,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603133,243953.00
03/10/2016 04:45,2,0.000,ALERT,213.06,300.57,59.949,1457603103,"274151322000076","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,646330.0,646330.0,14928,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457603135,243954.00
03/10/2016 04:45,2,0.000,ALERT,212.83,303.88,59.965,1457603103,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,325840.7,325840.7,21151,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603137,243955.00
03/10/2016 04:45,2,0.000,ALERT,212.16,301.77,59.991,1457603103,"274151322000095","219011344069620",0.00,0.00,0,300.57,303.28,0.0,0.0,0.000,639552.5,639552.5,14812,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457603139,243956.00
03/10/2016 04:45,2,0.000,ALERT,212.38,302.98,59.986,1457603103,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,324043.1,324043.1,21427,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603140,243957.00
03/10/2016 04:45,2,0.000,ALERT,212.16,299.97,59.965,1457603103,"201051344001025","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,337122.3,337122.3,25943,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603142,243958.00
03/10/2016 04:45,2,0.000,ALERT,212.61,303.28,59.917,1457603103,"201051344000458","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,334409.6,334409.6,21334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603144,243959.00
03/10/2016 04:45,2,0.000,ALERT,213.29,302.98,59.954,1457603103,"201051344000853","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,332038.3,332038.3,20957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603146,243960.00
03/10/2016 04:45,2,0.000,ALERT,212.83,300.57,59.965,1457603103,"201051344000685","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,339351.0,339351.0,25759,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603148,243961.00
03/10/2016 04:45,2,0.000,ALERT,212.38,299.67,59.965,1457603103,"201051344000917","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,336620.8,336620.8,25757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603149,243962.00
03/10/2016 04:45,2,0.000,ALERT,212.61,300.57,59.922,1457603103,"201051344001145","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,341724.3,341724.3,25617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603151,243963.00
03/10/2016 04:45,2,0.000,ALERT,212.38,299.97,59.959,1457603103,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,333554.8,333554.8,25986,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603153,243964.00
03/10/2016 04:45,2,0.000,ALERT,211.70,300.27,59.954,1457603103,"274151322000088","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,589547.1,589547.1,14624,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603155,243965.00
03/10/2016 04:45,2,0.000,ALERT,212.83,300.27,59.928,1457603103,"274151322000068","219011344069620",0.00,2.00,0,298.77,301.77,0.0,0.0,0.000,492248.1,492248.1,15649,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603157,243966.00
03/10/2016 04:45,2,0.000,ALERT,211.93,300.27,59.965,1457603103,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,330132.0,330132.0,25953,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603158,243967.00
03/10/2016 04:45,2,0.000,ALERT,212.38,303.58,59.949,1457603103,"201051344000594","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,336649.6,336649.6,21365,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603160,243968.00
03/10/2016 04:45,2,0.000,ALERT,212.38,299.97,59.959,1457603103,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,336373.1,336373.1,25936,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457603162,243969.00
03/10/2016 04:45,2,0.000,ALERT,212.16,300.57,59.949,1457603103,"274151322000054","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,602360.4,602360.4,14653,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603164,243970.00
03/10/2016 04:45,2,0.000,ALERT,212.83,302.37,60.002,1457603103,"201051344000867","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,325067.7,325067.7,21394,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457603165,243971.00
03/10/2016 04:45,2,0.000,ALERT,212.38,300.27,59.991,1457603103,"201051344001093","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,335143.9,335143.9,25814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603167,243972.00
03/10/2016 04:45,2,0.000,ALERT,212.38,302.68,59.991,1457603103,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,340179.9,340179.9,20802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457603169,243973.00
03/10/2016 04:45,2,0.000,ALERT,212.83,302.07,59.922,1457603103,"201051344000648","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,333571.2,333571.2,21073,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603171,243974.00
03/10/2016 04:45,2,0.000,ALERT,212.61,303.58,59.959,1457603103,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,341590.9,341590.9,20745,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603173,243975.00
03/10/2016 04:45,2,0.000,ALERT,212.61,302.98,59.965,1457603103,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,334040.7,334040.7,21191,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603175,243976.00
03/10/2016 04:45,2,0.000,ALERT,212.83,302.68,59.933,1457603103,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,329844.1,329844.1,21407,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603176,243977.00
03/10/2016 04:45,2,0.000,ALERT,213.29,303.58,59.938,1457603103,"201051344000576","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,334630.6,334630.6,20863,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457603178,243978.00
03/10/2016 04:45,2,0.000,ALERT,212.38,299.97,59.970,1457603103,"274151322000087","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,577381.7,577381.7,14705,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457603180,243979.00
03/10/2016 05:00,2,0.000,ALERT,212.38,301.77,59.954,1457604003,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,334461.2,334461.2,21016,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604005,243980.00
03/10/2016 05:00,2,0.000,ALERT,211.70,300.27,59.970,1457604003,"274151322000085","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,605187.5,605187.5,14671,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604007,243981.00
03/10/2016 05:00,2,0.000,ALERT,212.38,301.47,59.986,1457604003,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,326058.8,326058.8,21429,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604009,243982.00
03/10/2016 05:00,2,0.000,ALERT,211.93,301.77,59.970,1457604003,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,326853.1,326853.1,21415,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604011,243983.00
03/10/2016 05:00,2,0.000,ALERT,211.70,299.97,59.981,1457604003,"201051344000646","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,331845.6,331845.6,25952,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604013,243984.00
03/10/2016 05:00,2,0.000,ALERT,211.48,301.17,59.981,1457604003,"274151322000052","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,613260.0,613260.0,14888,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604015,243985.00
03/10/2016 05:00,2,0.000,ALERT,211.93,300.27,59.944,1457604003,"201051344000585","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,337105.5,337105.5,25958,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604016,243986.00
03/10/2016 05:00,2,0.000,ALERT,211.93,300.57,59.981,1457604003,"201051344001230","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,335649.8,335649.8,25741,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604018,243987.00
03/10/2016 05:00,2,0.000,ALERT,212.38,301.17,59.970,1457604003,"201051344000582","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,329283.3,329283.3,25933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604020,243988.00
03/10/2016 05:00,2,0.000,ALERT,211.48,299.97,59.922,1457604003,"201051344000955","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,340142.3,340142.3,25869,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604022,243989.00
03/10/2016 05:00,2,0.000,ALERT,211.70,300.27,59.944,1457604003,"274151322000094","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,492156.6,492156.6,15476,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604024,243990.00
03/10/2016 05:00,2,0.000,ALERT,211.93,302.37,59.965,1457604003,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,340981.8,340981.8,1454,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604025,243991.00
03/10/2016 05:00,2,0.000,ALERT,211.93,300.57,59.922,1457604003,"201051344000890","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,337464.3,337464.3,25889,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604027,243992.00
03/10/2016 05:00,2,0.000,ALERT,211.93,299.97,59.970,1457604003,"201051344000438","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,339643.2,339643.2,25885,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604029,243993.00
03/10/2016 05:00,2,0.000,ALERT,212.16,299.37,59.970,1457604003,"201051344000417","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,333374.1,333374.1,26040,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604031,243994.00
03/10/2016 05:00,2,0.000,ALERT,211.93,301.17,59.965,1457604003,"274151322000083","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,607355.8,607355.8,14925,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604033,243995.00
03/10/2016 05:00,2,0.000,ALERT,212.16,301.17,59.965,1457604003,"274151322000076","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,646330.0,646330.0,14930,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604034,243996.00
03/10/2016 05:00,2,0.000,ALERT,211.70,302.07,59.933,1457604003,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,325840.7,325840.7,21153,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604036,243997.00
03/10/2016 05:00,2,0.000,ALERT,211.48,301.47,59.965,1457604003,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,639552.5,639552.5,14814,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604038,243998.00
03/10/2016 05:00,2,0.000,ALERT,211.70,301.17,59.959,1457604003,"201051344000988","219011344069620",0.00,0.50,0,297.87,304.48,0.0,0.0,0.000,324043.1,324043.1,21429,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604040,243999.00
03/10/2016 05:00,2,0.000,ALERT,211.48,299.07,59.949,1457604003,"201051344001025","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,337122.3,337122.3,25945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604042,244000.00
03/10/2016 05:00,2,0.000,ALERT,211.70,301.77,59.959,1457604003,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,334409.6,334409.6,21336,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604044,244001.00
03/10/2016 05:00,2,0.000,ALERT,212.38,301.47,59.965,1457604003,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,332038.3,332038.3,20959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604045,244002.00
03/10/2016 05:00,2,0.000,ALERT,212.16,299.97,59.949,1457604003,"201051344000685","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,339351.0,339351.0,25761,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604047,244003.00
03/10/2016 05:00,2,0.000,ALERT,212.16,299.67,59.954,1457604003,"201051344000917","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,336620.8,336620.8,25759,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604049,244004.00
03/10/2016 05:00,2,0.000,ALERT,212.16,300.27,59.917,1457604003,"201051344001145","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,341724.3,341724.3,25619,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604051,244005.00
03/10/2016 05:00,2,0.000,ALERT,211.93,299.37,59.954,1457604003,"201051344000651","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,333554.8,333554.8,25988,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604053,244006.00
03/10/2016 05:00,2,0.000,ALERT,211.25,299.97,59.944,1457604003,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,589547.1,589547.1,14626,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604054,244007.00
03/10/2016 05:00,2,0.000,ALERT,212.38,299.97,59.986,1457604003,"274151322000068","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,492248.1,492248.1,15651,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604056,244008.00
03/10/2016 05:00,2,0.000,ALERT,211.70,300.27,59.965,1457604003,"201051344001135","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,330132.0,330132.0,25955,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604058,244009.00
