ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 05:00,2,0.000,ALERT,211.70,302.37,59.981,1457604003,"201051344000594","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,336649.6,336649.6,21367,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604060,244010.00
03/10/2016 05:00,2,0.000,ALERT,211.93,299.67,59.944,1457604003,"201051344001203","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,336373.1,336373.1,25938,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604062,244011.00
03/10/2016 05:00,2,0.000,ALERT,211.48,300.87,59.944,1457604003,"274151322000054","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,602360.4,602360.4,14655,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604064,244012.00
03/10/2016 05:00,2,0.000,ALERT,212.16,301.47,59.949,1457604003,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,325067.7,325067.7,21396,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604065,244013.00
03/10/2016 05:00,2,0.000,ALERT,211.93,300.27,59.933,1457604003,"201051344001093","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,335143.9,335143.9,25816,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604067,244014.00
03/10/2016 05:00,2,0.000,ALERT,211.70,301.77,59.954,1457604003,"201051344000900","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,340179.9,340179.9,20804,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604069,244015.00
03/10/2016 05:00,2,0.000,ALERT,211.93,301.17,59.938,1457604003,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,333571.2,333571.2,21075,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604071,244016.00
03/10/2016 05:00,2,0.000,ALERT,211.93,302.68,59.954,1457604003,"201051344000569","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,341590.9,341590.9,20747,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604073,244017.00
03/10/2016 05:00,2,0.000,ALERT,211.70,301.77,59.954,1457604003,"201051344000983","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,334040.7,334040.7,21193,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604075,244018.00
03/10/2016 05:00,2,0.000,ALERT,211.70,301.47,59.954,1457604003,"201051344001158","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,329844.1,329844.1,21409,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604077,244019.00
03/10/2016 05:00,2,0.000,ALERT,212.16,302.07,59.954,1457604003,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,334630.6,334630.6,20865,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604078,244020.00
03/10/2016 05:00,2,0.000,ALERT,211.70,300.27,59.938,1457604003,"274151322000087","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,577381.7,577381.7,14707,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604080,244021.00
03/10/2016 05:15,2,0.000,ALERT,211.93,301.17,59.970,1457604903,"201051344000645","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,334461.2,334461.2,21018,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604905,244022.00
03/10/2016 05:15,2,0.000,ALERT,211.48,300.57,59.986,1457604903,"274151322000085","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,605187.5,605187.5,14673,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604906,244023.00
03/10/2016 05:15,2,0.000,ALERT,212.16,301.17,59.981,1457604903,"201051344000633","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,326058.8,326058.8,21431,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604908,244024.00
03/10/2016 05:15,2,0.000,ALERT,211.70,301.17,59.975,1457604903,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,326853.1,326853.1,21417,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604910,244025.00
03/10/2016 05:15,2,0.000,ALERT,211.48,299.67,59.981,1457604903,"201051344000646","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,331845.6,331845.6,25954,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604912,244026.00
03/10/2016 05:15,2,0.000,ALERT,211.25,301.77,59.970,1457604903,"274151322000052","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,613260.0,613260.0,14890,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604914,244027.00
03/10/2016 05:15,2,0.000,ALERT,211.70,299.67,59.965,1457604903,"201051344000585","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,337105.5,337105.5,25960,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604915,244028.00
03/10/2016 05:15,2,0.000,ALERT,211.48,299.97,59.975,1457604903,"201051344001230","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,335649.8,335649.8,25743,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604917,244029.00
03/10/2016 05:15,2,0.000,ALERT,211.93,300.27,60.034,1457604903,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,329283.3,329283.3,25935,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604919,244030.00
03/10/2016 05:15,2,0.000,ALERT,211.03,299.37,59.986,1457604903,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,340142.3,340142.3,25871,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604921,244031.00
03/10/2016 05:15,2,0.000,ALERT,211.48,300.27,59.975,1457604903,"274151322000094","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,492156.6,492156.6,15478,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604923,244032.00
03/10/2016 05:15,2,0.000,ALERT,211.70,302.07,59.970,1457604903,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,340981.8,340981.8,1456,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604925,244033.00
03/10/2016 05:15,2,0.000,ALERT,211.48,299.67,59.970,1457604903,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,337464.3,337464.3,25891,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604926,244034.00
03/10/2016 05:15,2,0.000,ALERT,211.70,299.37,59.970,1457604903,"201051344000438","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,339643.2,339643.2,25887,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604928,244035.00
03/10/2016 05:15,2,0.000,ALERT,211.70,298.77,59.975,1457604903,"201051344000417","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,333374.1,333374.1,26042,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604930,244036.00
03/10/2016 05:15,2,0.000,ALERT,211.70,301.77,59.965,1457604903,"274151322000083","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,607355.8,607355.8,14927,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604932,244037.00
03/10/2016 05:15,2,0.000,ALERT,212.16,300.87,59.970,1457604903,"274151322000076","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,646330.0,646330.0,14932,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604934,244038.00
03/10/2016 05:15,2,0.000,ALERT,211.48,301.77,59.965,1457604903,"201051344000868","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,325840.7,325840.7,21155,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604935,244039.00
03/10/2016 05:15,2,0.000,ALERT,211.48,302.07,59.975,1457604903,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,639552.5,639552.5,14816,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604937,244040.00
03/10/2016 05:15,2,0.000,ALERT,211.48,301.17,59.996,1457604903,"201051344000988","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,324043.1,324043.1,21431,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604939,244041.00
03/10/2016 05:15,2,0.000,ALERT,211.25,298.47,59.965,1457604903,"201051344001025","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,337122.3,337122.3,25947,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604941,244042.00
03/10/2016 05:15,2,0.000,ALERT,211.48,301.17,59.965,1457604903,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,334409.6,334409.6,21338,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604943,244043.00
03/10/2016 05:15,2,0.000,ALERT,212.16,301.17,59.949,1457604903,"201051344000853","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,332038.3,332038.3,20961,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604944,244044.00
03/10/2016 05:15,2,0.000,ALERT,211.93,299.37,59.965,1457604903,"201051344000685","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,339351.0,339351.0,25763,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604946,244045.00
03/10/2016 05:15,2,0.000,ALERT,211.70,299.07,59.959,1457604903,"201051344000917","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,336620.8,336620.8,25761,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604948,244046.00
03/10/2016 05:15,2,0.000,ALERT,211.70,299.67,59.949,1457604903,"201051344001145","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,341724.3,341724.3,25621,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604950,244047.00
03/10/2016 05:15,2,0.000,ALERT,211.48,298.77,59.954,1457604903,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,333554.8,333554.8,25990,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604952,244048.00
03/10/2016 05:15,2,0.000,ALERT,211.03,300.27,59.901,1457604903,"274151322000088","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,589547.1,589547.1,14628,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604953,244049.00
03/10/2016 05:15,2,0.000,ALERT,212.16,300.27,59.954,1457604903,"274151322000068","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,492248.1,492248.1,15653,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604955,244050.00
03/10/2016 05:15,2,0.000,ALERT,211.25,299.37,59.949,1457604903,"201051344001135","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,330132.0,330132.0,25957,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604957,244051.00
03/10/2016 05:15,2,0.000,ALERT,211.25,301.77,59.901,1457604903,"201051344000594","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,336649.6,336649.6,21369,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604959,244052.00
03/10/2016 05:15,2,0.000,ALERT,211.48,298.77,59.954,1457604903,"201051344001203","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,336373.1,336373.1,25940,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604961,244053.00
03/10/2016 05:15,2,0.000,ALERT,211.48,300.87,59.954,1457604903,"274151322000054","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,602360.4,602360.4,14657,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604963,244054.00
03/10/2016 05:15,2,0.000,ALERT,211.93,300.87,59.912,1457604903,"201051344000867","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,325067.7,325067.7,21398,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604964,244055.00
03/10/2016 05:15,2,0.000,ALERT,211.48,299.07,59.959,1457604903,"201051344001093","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,335143.9,335143.9,25818,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457604966,244056.00
03/10/2016 05:15,2,0.000,ALERT,211.48,301.47,59.986,1457604903,"201051344000900","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,340179.9,340179.9,20806,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604968,244057.00
03/10/2016 05:15,2,0.000,ALERT,211.93,300.57,59.959,1457604903,"201051344000648","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,333571.2,333571.2,21077,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604970,244058.00
03/10/2016 05:15,2,0.000,ALERT,211.70,301.77,59.928,1457604903,"201051344000569","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,341590.9,341590.9,20749,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604972,244059.00
03/10/2016 05:15,2,0.000,ALERT,211.48,301.47,59.970,1457604903,"201051344000983","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,334040.7,334040.7,21195,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604973,244060.00
03/10/2016 05:15,2,0.000,ALERT,211.70,301.17,59.991,1457604903,"201051344001158","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,329844.1,329844.1,21411,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604975,244061.00
03/10/2016 05:15,2,0.000,ALERT,211.93,301.77,59.959,1457604903,"201051344000576","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,334630.6,334630.6,20867,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604977,244062.00
03/10/2016 05:15,2,0.000,ALERT,211.48,300.27,59.959,1457604903,"274151322000087","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,577381.7,577381.7,14709,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457604979,244063.00
03/10/2016 05:30,2,0.000,ALERT,211.70,300.87,59.996,1457605803,"201051344000645","219011344069620",0.00,1.00,0,287.95,303.28,0.0,0.0,0.000,334461.2,334461.2,21020,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605805,244064.00
03/10/2016 05:30,2,0.000,ALERT,211.03,299.97,60.007,1457605803,"274151322000085","219011344069620",0.00,1.00,0,287.35,303.28,0.0,0.0,0.000,605187.5,605187.5,14675,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605807,244065.00
03/10/2016 05:30,2,0.000,ALERT,211.93,300.87,60.007,1457605803,"201051344000633","219011344069620",0.00,0.00,0,285.84,302.68,0.0,0.0,0.000,326058.8,326058.8,21433,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605808,244066.00
03/10/2016 05:30,2,0.000,ALERT,211.25,300.87,59.996,1457605803,"201051344000469","219011344069620",0.00,-0.50,0,286.74,302.68,0.0,0.0,0.000,326853.1,326853.1,21419,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605810,244067.00
03/10/2016 05:30,2,0.000,ALERT,211.03,299.07,59.996,1457605803,"201051344000646","219011344069620",0.00,0.00,0,285.84,301.17,0.0,0.0,0.000,331845.6,331845.6,25956,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605812,244068.00
03/10/2016 05:30,2,0.000,ALERT,210.80,300.57,59.981,1457605803,"274151322000052","219011344069620",0.00,1.00,0,286.74,303.88,0.0,0.0,0.000,613260.0,613260.0,14892,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605814,244069.00
03/10/2016 05:30,2,0.000,ALERT,211.25,299.37,60.002,1457605803,"201051344000585","219011344069620",0.00,1.00,0,285.84,301.17,0.0,0.0,0.000,337105.5,337105.5,25962,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605816,244070.00
03/10/2016 05:30,2,0.000,ALERT,211.25,299.67,60.002,1457605803,"201051344001230","219011344069620",0.00,0.50,0,286.44,301.17,0.0,0.0,0.000,335649.8,335649.8,25745,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605817,244071.00
03/10/2016 05:30,2,0.000,ALERT,211.93,299.97,59.996,1457605803,"201051344000582","219011344069620",0.00,-0.50,0,287.05,301.77,0.0,0.0,0.000,329283.3,329283.3,25937,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605819,244072.00
03/10/2016 05:30,2,0.000,ALERT,210.80,299.07,59.996,1457605803,"201051344000955","219011344069620",0.00,0.50,0,286.14,300.87,0.0,0.0,0.000,340142.3,340142.3,25873,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605821,244073.00
03/10/2016 05:30,2,0.000,ALERT,211.25,299.67,60.002,1457605803,"274151322000094","219011344069620",0.00,0.00,0,286.74,302.68,0.0,0.0,0.000,492156.6,492156.6,15480,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605823,244074.00
03/10/2016 05:30,2,0.000,ALERT,211.25,301.77,59.996,1457605803,"201051344000579","219011344069620",0.00,0.50,0,288.55,303.88,0.0,0.0,0.000,340981.8,340981.8,1458,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605825,244075.00
03/10/2016 05:30,2,0.000,ALERT,211.03,299.67,60.028,1457605803,"201051344000890","219011344069620",0.00,1.00,0,286.74,302.07,0.0,0.0,0.000,337464.3,337464.3,25893,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605826,244076.00
03/10/2016 05:30,2,0.000,ALERT,211.25,299.37,59.991,1457605803,"201051344000438","219011344069620",0.00,0.00,0,286.44,301.17,0.0,0.0,0.000,339643.2,339643.2,25889,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605828,244077.00
03/10/2016 05:30,2,0.000,ALERT,211.48,298.77,60.012,1457605803,"201051344000417","219011344069620",0.00,0.50,0,285.54,300.57,0.0,0.0,0.000,333374.1,333374.1,26044,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605830,244078.00
03/10/2016 05:30,2,0.000,ALERT,211.03,300.57,59.986,1457605803,"274151322000083","219011344069620",0.00,1.00,0,287.65,304.18,0.0,0.0,0.000,607355.8,607355.8,14929,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605832,244079.00
03/10/2016 05:30,2,0.000,ALERT,211.70,299.97,59.986,1457605803,"274151322000076","219011344069620",0.00,1.00,0,287.35,303.58,0.0,0.0,0.000,646330.0,646330.0,14934,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605834,244080.00
03/10/2016 05:30,2,0.000,ALERT,211.25,301.47,59.991,1457605803,"201051344000868","219011344069620",0.00,0.00,0,288.55,303.88,0.0,0.0,0.000,325840.7,325840.7,21157,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605836,244081.00
03/10/2016 05:30,2,0.000,ALERT,211.25,301.17,59.996,1457605803,"274151322000095","219011344069620",0.00,0.00,0,288.25,304.48,0.0,0.0,0.000,639552.5,639552.5,14818,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605837,244082.00
03/10/2016 05:30,2,0.000,ALERT,211.25,300.87,59.981,1457605803,"201051344000988","219011344069620",0.00,0.50,0,285.54,302.68,0.0,0.0,0.000,324043.1,324043.1,21433,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605839,244083.00
03/10/2016 05:30,2,0.000,ALERT,211.03,298.47,59.986,1457605803,"201051344001025","219011344069620",0.00,-0.50,0,285.54,301.47,0.0,0.0,0.000,337122.3,337122.3,25949,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605841,244084.00
03/10/2016 05:30,2,0.000,ALERT,211.25,301.17,59.965,1457605803,"201051344000458","219011344069620",0.00,1.50,0,288.25,303.88,0.0,0.0,0.000,334409.6,334409.6,21340,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605843,244085.00
03/10/2016 05:30,2,0.000,ALERT,211.93,300.87,60.012,1457605803,"201051344000853","219011344069620",0.00,0.00,0,287.95,303.28,0.0,0.0,0.000,332038.3,332038.3,20963,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605845,244086.00
03/10/2016 05:30,2,0.000,ALERT,211.70,299.37,59.996,1457605803,"201051344000685","219011344069620",0.00,0.50,0,286.14,301.17,0.0,0.0,0.000,339351.0,339351.0,25765,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605847,244087.00
03/10/2016 05:30,2,0.000,ALERT,211.48,298.77,59.991,1457605803,"201051344000917","219011344069620",0.00,1.50,0,285.24,300.27,0.0,0.0,0.000,336620.8,336620.8,25763,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605848,244088.00
03/10/2016 05:30,2,0.000,ALERT,211.48,299.37,59.959,1457605803,"201051344001145","219011344069620",0.00,0.50,0,286.44,301.47,0.0,0.0,0.000,341724.3,341724.3,25623,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605850,244089.00
03/10/2016 05:30,2,0.000,ALERT,211.48,298.77,60.012,1457605803,"201051344000651","219011344069620",0.00,-1.00,0,285.54,300.27,0.0,0.0,0.000,333554.8,333554.8,25992,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605852,244090.00
03/10/2016 05:30,2,0.000,ALERT,210.57,299.37,59.986,1457605803,"274151322000088","219011344069620",0.00,1.50,0,286.74,303.28,0.0,0.0,0.000,589547.1,589547.1,14630,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605854,244091.00
03/10/2016 05:30,2,0.000,ALERT,211.70,299.67,59.975,1457605803,"274151322000068","219011344069620",0.00,2.00,0,286.74,302.68,0.0,0.0,0.000,492248.1,492248.1,15655,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605856,244092.00
03/10/2016 05:30,2,0.000,ALERT,210.80,299.07,59.981,1457605803,"201051344001135","219011344069620",0.00,0.00,0,286.44,301.47,0.0,0.0,0.000,330132.0,330132.0,25959,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605857,244093.00
03/10/2016 05:30,2,0.000,ALERT,211.03,301.47,59.991,1457605803,"201051344000594","219011344069620",0.00,0.00,0,287.35,303.28,0.0,0.0,0.000,336649.6,336649.6,21371,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605859,244094.00
03/10/2016 05:30,2,0.000,ALERT,211.48,299.37,59.975,1457605803,"201051344001203","219011344069620",0.00,0.00,0,286.14,302.37,0.0,0.0,0.000,336373.1,336373.1,25942,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605861,244095.00
03/10/2016 05:30,2,0.000,ALERT,210.80,299.67,59.991,1457605803,"274151322000054","219011344069620",0.00,1.50,0,286.74,303.88,0.0,0.0,0.000,602360.4,602360.4,14659,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605863,244096.00
03/10/2016 05:30,2,0.000,ALERT,211.48,300.57,59.991,1457605803,"201051344000867","219011344069620",0.00,1.00,0,287.35,303.28,0.0,0.0,0.000,325067.7,325067.7,21400,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605865,244097.00
03/10/2016 05:30,2,0.000,ALERT,211.25,299.07,59.949,1457605803,"201051344001093","219011344069620",0.00,1.50,0,286.14,300.57,0.0,0.0,0.000,335143.9,335143.9,25820,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605866,244098.00
03/10/2016 05:30,2,0.000,ALERT,211.25,300.87,60.018,1457605803,"201051344000900","219011344069620",0.00,0.00,0,287.35,302.98,0.0,0.0,0.000,340179.9,340179.9,20808,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605868,244099.00
03/10/2016 05:30,2,0.000,ALERT,211.48,300.27,59.986,1457605803,"201051344000648","219011344069620",0.00,-0.50,0,287.35,302.98,0.0,0.0,0.000,333571.2,333571.2,21079,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457605870,244100.00
03/10/2016 05:30,2,0.000,ALERT,211.48,301.47,59.996,1457605803,"201051344000569","219011344069620",0.00,0.50,0,288.55,303.88,0.0,0.0,0.000,341590.9,341590.9,20751,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605872,244101.00
03/10/2016 05:30,2,0.000,ALERT,211.25,301.17,59.981,1457605803,"201051344000983","219011344069620",0.00,0.50,0,288.25,303.58,0.0,0.0,0.000,334040.7,334040.7,21197,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605874,244102.00
03/10/2016 05:30,2,0.000,ALERT,211.48,300.87,60.002,1457605803,"201051344001158","219011344069620",0.00,-0.50,0,287.35,302.68,0.0,0.0,0.000,329844.1,329844.1,21413,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605875,244103.00
03/10/2016 05:30,2,0.000,ALERT,211.93,301.47,59.996,1457605803,"201051344000576","219011344069620",0.00,0.00,0,287.95,303.28,0.0,0.0,0.000,334630.6,334630.6,20869,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605877,244104.00
03/10/2016 05:30,2,0.000,ALERT,211.03,299.37,59.996,1457605803,"274151322000087","219011344069620",0.00,2.00,0,286.14,302.68,0.0,0.0,0.000,577381.7,577381.7,14711,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457605879,244105.00
03/10/2016 05:45,2,0.000,ALERT,211.48,300.87,59.965,1457606704,"201051344000645","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,334461.2,334461.2,21022,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457606706,244106.00
03/10/2016 05:45,2,0.000,ALERT,211.03,299.07,59.949,1457606704,"274151322000085","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,605187.5,605187.5,14677,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606707,244107.00
03/10/2016 05:45,2,0.000,ALERT,211.70,300.57,59.959,1457606704,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,326058.8,326058.8,21435,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606710,244108.00
03/10/2016 05:45,2,0.000,ALERT,211.25,300.87,59.928,1457606704,"201051344000469","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,326853.1,326853.1,21421,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606711,244109.00
03/10/2016 05:45,2,0.000,ALERT,210.57,298.47,59.975,1457606704,"201051344000646","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,331845.6,331845.6,25958,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457606713,244110.00
03/10/2016 05:45,2,0.000,ALERT,210.57,300.27,59.949,1457606704,"274151322000052","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,613260.0,613260.0,14894,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606715,244111.00
03/10/2016 05:45,2,0.000,ALERT,210.80,298.77,59.949,1457606704,"201051344000585","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,337105.5,337105.5,25964,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606717,244112.00
03/10/2016 05:45,2,0.000,ALERT,210.57,298.77,59.938,1457606704,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,335649.8,335649.8,25747,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606719,244113.00
03/10/2016 05:45,2,0.000,ALERT,211.25,299.37,59.949,1457606704,"201051344000582","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,329283.3,329283.3,25939,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606721,244114.00
03/10/2016 05:45,2,0.000,ALERT,210.12,298.17,59.965,1457606704,"201051344000955","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,340142.3,340142.3,25875,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606722,244115.00
03/10/2016 05:45,2,0.000,ALERT,210.80,298.77,59.965,1457606704,"274151322000094","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,492156.6,492156.6,15482,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457606724,244116.00
03/10/2016 05:45,2,0.000,ALERT,211.03,301.47,59.996,1457606704,"201051344000579","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,340981.8,340981.8,1460,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457606726,244117.00
03/10/2016 05:45,2,0.000,ALERT,210.57,298.77,59.965,1457606704,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,337464.3,337464.3,25895,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606728,244118.00
03/10/2016 05:45,2,0.000,ALERT,210.80,298.47,59.981,1457606704,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,339643.2,339643.2,25891,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606729,244119.00
03/10/2016 05:45,2,0.000,ALERT,210.80,298.17,59.970,1457606704,"201051344000417","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,333374.1,333374.1,26046,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606731,244120.00
03/10/2016 05:45,2,0.000,ALERT,210.80,299.67,59.954,1457606704,"274151322000083","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,607355.8,607355.8,14931,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606733,244121.00
03/10/2016 05:45,2,0.000,ALERT,211.48,299.97,59.970,1457606704,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,646330.0,646330.0,14936,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606735,244122.00
03/10/2016 05:45,2,0.000,ALERT,211.03,301.47,59.959,1457606704,"201051344000868","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,325840.7,325840.7,21159,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457606737,244123.00
03/10/2016 05:45,2,0.000,ALERT,210.80,300.57,59.965,1457606704,"274151322000095","219011344069620",0.00,0.00,0,299.67,302.68,0.0,0.0,0.000,639552.5,639552.5,14820,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457606739,244124.00
03/10/2016 05:45,2,0.000,ALERT,211.03,300.87,59.965,1457606704,"201051344000988","219011344069620",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,324043.1,324043.1,21435,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457606741,244125.00
03/10/2016 05:45,2,0.000,ALERT,210.35,297.57,59.954,1457606704,"201051344001025","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,337122.3,337122.3,25951,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606743,244126.00
03/10/2016 05:45,2,0.000,ALERT,211.03,300.87,59.970,1457606704,"201051344000458","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,334409.6,334409.6,21342,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457606744,244127.00
03/10/2016 05:45,2,0.000,ALERT,211.70,300.57,59.959,1457606704,"201051344000853","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,332038.3,332038.3,20965,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606746,244128.00
03/10/2016 05:45,2,0.000,ALERT,211.03,298.47,59.922,1457606704,"201051344000685","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,339351.0,339351.0,25767,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457606748,244129.00
03/10/2016 05:45,2,0.000,ALERT,210.80,297.87,59.996,1457606704,"201051344000917","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,336620.8,336620.8,25765,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606750,244130.00
03/10/2016 05:45,2,0.000,ALERT,211.03,298.77,59.933,1457606704,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,341724.3,341724.3,25625,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606752,244131.00
03/10/2016 05:45,2,0.000,ALERT,210.57,297.57,59.965,1457606704,"201051344000651","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,333554.8,333554.8,25994,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606754,244132.00
03/10/2016 05:45,2,0.000,ALERT,210.35,299.37,59.959,1457606704,"274151322000088","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,589547.1,589547.1,14632,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606755,244133.00
03/10/2016 05:45,2,0.000,ALERT,211.48,298.47,59.965,1457606704,"274151322000068","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,492248.1,492248.1,15657,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606757,244134.00
03/10/2016 05:45,2,0.000,ALERT,210.35,298.47,59.970,1457606704,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,330132.0,330132.0,25961,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606759,244135.00
03/10/2016 05:45,2,0.000,ALERT,210.57,301.17,59.965,1457606704,"201051344000594","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,336649.6,336649.6,21373,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606761,244136.00
03/10/2016 05:45,2,0.000,ALERT,210.57,297.87,59.975,1457606704,"201051344001203","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,336373.1,336373.1,25944,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606763,244137.00
03/10/2016 05:45,2,0.000,ALERT,210.57,299.97,59.970,1457606704,"274151322000054","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,602360.4,602360.4,14661,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606765,244138.00
03/10/2016 05:45,2,0.000,ALERT,211.25,300.27,59.965,1457606704,"201051344000867","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,325067.7,325067.7,21402,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606766,244139.00
03/10/2016 05:45,2,0.000,ALERT,210.35,298.17,59.965,1457606704,"201051344001093","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,335143.9,335143.9,25822,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606768,244140.00
03/10/2016 05:45,2,0.000,ALERT,210.80,300.87,59.933,1457606704,"201051344000900","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,340179.9,340179.9,20810,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457606770,244141.00
03/10/2016 05:45,2,0.000,ALERT,211.25,299.97,59.975,1457606704,"201051344000648","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,333571.2,333571.2,21081,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606772,244142.00
03/10/2016 05:45,2,0.000,ALERT,211.03,301.17,59.996,1457606704,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,341590.9,341590.9,20753,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606774,244143.00
03/10/2016 05:45,2,0.000,ALERT,211.03,301.17,59.970,1457606704,"201051344000983","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,334040.7,334040.7,21199,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606775,244144.00
03/10/2016 05:45,2,0.000,ALERT,211.03,300.57,59.981,1457606704,"201051344001158","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,329844.1,329844.1,21415,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606777,244145.00
03/10/2016 05:45,2,0.000,ALERT,211.48,301.17,59.991,1457606704,"201051344000576","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,334630.6,334630.6,20871,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606779,244146.00
03/10/2016 05:45,2,0.000,ALERT,210.80,299.37,59.975,1457606704,"274151322000087","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,577381.7,577381.7,14713,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457606781,244147.00
03/10/2016 06:00,2,0.000,ALERT,211.48,300.57,59.986,1457607604,"201051344000645","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,334461.2,334461.2,21024,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607606,244148.00
03/10/2016 06:00,2,0.000,ALERT,210.80,299.07,59.975,1457607604,"274151322000085","219011344069620",0.00,1.00,0,297.26,304.18,0.0,0.0,0.000,605187.5,605187.5,14679,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607607,244149.00
03/10/2016 06:00,2,0.000,ALERT,211.48,299.97,60.002,1457607604,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,326058.8,326058.8,21437,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607609,244150.00
03/10/2016 06:00,2,0.000,ALERT,211.03,300.27,59.944,1457607604,"201051344000469","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,326853.1,326853.1,21423,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607611,244151.00
03/10/2016 06:00,2,0.000,ALERT,210.57,298.47,59.970,1457607604,"201051344000646","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,331845.6,331845.6,25960,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607613,244152.00
03/10/2016 06:00,2,0.000,ALERT,210.35,298.77,59.959,1457607604,"274151322000052","219011344069620",0.00,0.50,0,297.26,304.18,0.0,0.0,0.000,613260.0,613260.0,14896,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607615,244153.00
03/10/2016 06:00,2,0.000,ALERT,210.80,298.77,59.975,1457607604,"201051344000585","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,337105.5,337105.5,25966,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607617,244154.00
