ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 06:00,2,0.000,ALERT,210.80,299.07,59.965,1457607604,"201051344001230","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,335649.8,335649.8,25749,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607618,244155.00
03/10/2016 06:00,2,0.000,ALERT,211.25,299.67,59.949,1457607604,"201051344000582","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,329283.3,329283.3,25941,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607620,244156.00
03/10/2016 06:00,2,0.000,ALERT,210.35,298.47,59.975,1457607604,"201051344000955","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,340142.3,340142.3,25877,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607622,244157.00
03/10/2016 06:00,2,0.000,ALERT,210.80,298.77,59.954,1457607604,"274151322000094","219011344069620",0.00,0.00,0,296.96,303.58,0.0,0.0,0.000,492156.6,492156.6,15484,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607624,244158.00
03/10/2016 06:00,2,0.000,ALERT,211.03,301.17,59.959,1457607604,"201051344000579","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,340981.8,340981.8,1462,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607626,244159.00
03/10/2016 06:00,2,0.000,ALERT,210.57,299.37,59.959,1457607604,"201051344000890","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,337464.3,337464.3,25897,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607627,244160.00
03/10/2016 06:00,2,0.000,ALERT,210.80,298.77,59.959,1457607604,"201051344000438","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,339643.2,339643.2,25893,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607629,244161.00
03/10/2016 06:00,2,0.000,ALERT,211.03,298.17,59.965,1457607604,"201051344000417","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,333374.1,333374.1,26048,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607631,244162.00
03/10/2016 06:00,2,0.000,ALERT,210.80,299.07,59.965,1457607604,"274151322000083","219011344069620",0.00,0.50,0,297.57,304.18,0.0,0.0,0.000,607355.8,607355.8,14933,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607633,244163.00
03/10/2016 06:00,2,0.000,ALERT,211.48,299.37,59.959,1457607604,"274151322000076","219011344069620",0.00,1.00,0,297.57,304.18,0.0,0.0,0.000,646330.0,646330.0,14938,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607635,244164.00
03/10/2016 06:00,2,0.000,ALERT,210.80,300.87,59.965,1457607604,"201051344000868","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,325840.7,325840.7,21161,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607637,244165.00
03/10/2016 06:00,2,0.000,ALERT,210.57,299.97,59.944,1457607604,"274151322000095","219011344069620",0.00,0.00,0,298.47,305.08,0.0,0.0,0.000,639552.5,639552.5,14822,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607638,244166.00
03/10/2016 06:00,2,0.000,ALERT,210.57,299.97,59.959,1457607604,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,324043.1,324043.1,21437,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607640,244167.00
03/10/2016 06:00,2,0.000,ALERT,210.35,297.57,59.938,1457607604,"201051344001025","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,337122.3,337122.3,25953,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607642,244168.00
03/10/2016 06:00,2,0.000,ALERT,210.80,300.27,59.954,1457607604,"201051344000458","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,334409.6,334409.6,21344,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607644,244169.00
03/10/2016 06:00,2,0.000,ALERT,211.48,300.27,59.954,1457607604,"201051344000853","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,332038.3,332038.3,20967,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607646,244170.00
03/10/2016 06:00,2,0.000,ALERT,211.03,298.47,59.922,1457607604,"201051344000685","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,339351.0,339351.0,25769,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607648,244171.00
03/10/2016 06:00,2,0.000,ALERT,210.80,297.87,59.917,1457607604,"201051344000917","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,336620.8,336620.8,25767,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607649,244172.00
03/10/2016 06:00,2,0.000,ALERT,210.80,298.77,59.922,1457607604,"201051344001145","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,341724.3,341724.3,25627,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607651,244173.00
03/10/2016 06:00,2,0.000,ALERT,210.80,297.87,59.944,1457607604,"201051344000651","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,333554.8,333554.8,25996,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607653,244174.00
03/10/2016 06:00,2,0.000,ALERT,210.35,298.17,59.944,1457607604,"274151322000088","219011344069620",0.00,1.50,0,296.96,303.58,0.0,0.0,0.000,589547.1,589547.1,14634,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607655,244175.00
03/10/2016 06:00,2,0.000,ALERT,211.25,298.17,59.944,1457607604,"274151322000068","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,492248.1,492248.1,15659,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607656,244176.00
03/10/2016 06:00,2,0.000,ALERT,210.35,298.17,59.954,1457607604,"201051344001135","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,330132.0,330132.0,25963,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607658,244177.00
03/10/2016 06:00,2,0.000,ALERT,210.57,300.57,59.938,1457607604,"201051344000594","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,336649.6,336649.6,21375,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607660,244178.00
03/10/2016 06:00,2,0.000,ALERT,210.57,297.87,59.954,1457607604,"201051344001203","219011344069620",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,336373.1,336373.1,25946,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607662,244179.00
03/10/2016 06:00,2,0.000,ALERT,210.35,299.07,59.933,1457607604,"274151322000054","219011344069620",0.00,1.50,0,297.26,303.88,0.0,0.0,0.000,602360.4,602360.4,14663,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607664,244180.00
03/10/2016 06:00,2,0.000,ALERT,211.25,299.97,59.965,1457607604,"201051344000867","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,325067.7,325067.7,21404,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607665,244181.00
03/10/2016 06:00,2,0.000,ALERT,210.57,298.17,59.944,1457607604,"201051344001093","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,335143.9,335143.9,25824,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607667,244182.00
03/10/2016 06:00,2,0.000,ALERT,210.80,300.27,59.912,1457607604,"201051344000900","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,340179.9,340179.9,20812,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607669,244183.00
03/10/2016 06:00,2,0.000,ALERT,211.03,299.37,59.965,1457607604,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,333571.2,333571.2,21083,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607671,244184.00
03/10/2016 06:00,2,0.000,ALERT,210.80,300.87,59.938,1457607604,"201051344000569","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,341590.9,341590.9,20755,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607673,244185.00
03/10/2016 06:00,2,0.000,ALERT,210.80,300.57,59.933,1457607604,"201051344000983","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,334040.7,334040.7,21201,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607675,244186.00
03/10/2016 06:00,2,0.000,ALERT,211.03,299.97,59.938,1457607604,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,329844.1,329844.1,21417,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607676,244187.00
03/10/2016 06:00,2,0.000,ALERT,211.25,300.57,59.959,1457607604,"201051344000576","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,334630.6,334630.6,20873,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457607678,244188.00
03/10/2016 06:00,2,0.000,ALERT,210.57,297.57,59.928,1457607604,"274151322000087","219011344069620",0.00,1.50,0,296.36,302.98,0.0,0.0,0.000,577381.7,577381.7,14715,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457607680,244189.00
03/10/2016 06:15,2,0.000,ALERT,211.03,299.97,60.007,1457608504,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,334461.2,334461.2,21026,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608506,244190.00
03/10/2016 06:15,2,0.000,ALERT,210.35,298.47,59.996,1457608504,"274151322000085","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,605187.5,605187.5,14681,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608507,244191.00
03/10/2016 06:15,2,0.000,ALERT,211.25,299.37,60.039,1457608504,"201051344000633","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,326058.8,326058.8,21439,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608509,244192.00
03/10/2016 06:15,2,0.000,ALERT,210.80,299.97,60.007,1457608504,"201051344000469","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,326853.1,326853.1,21425,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608511,244193.00
03/10/2016 06:15,2,0.000,ALERT,210.12,297.87,60.002,1457608504,"201051344000646","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,331845.6,331845.6,25962,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608513,244194.00
03/10/2016 06:15,2,0.000,ALERT,210.12,299.37,59.991,1457608504,"274151322000052","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,613260.0,613260.0,14898,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608515,244195.00
03/10/2016 06:15,2,0.000,ALERT,210.57,298.17,60.018,1457608504,"201051344000585","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,337105.5,337105.5,25968,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608516,244196.00
03/10/2016 06:15,2,0.000,ALERT,210.35,297.87,60.028,1457608504,"201051344001230","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,335649.8,335649.8,25751,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608518,244197.00
03/10/2016 06:15,2,0.000,ALERT,211.03,299.07,60.002,1457608504,"201051344000582","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,329283.3,329283.3,25943,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457608520,244198.00
03/10/2016 06:15,2,0.000,ALERT,209.90,297.57,60.002,1457608504,"201051344000955","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,340142.3,340142.3,25879,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608522,244199.00
03/10/2016 06:15,2,0.000,ALERT,210.12,297.87,60.007,1457608504,"274151322000094","219011344069620",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,492156.6,492156.6,15486,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608524,244200.00
03/10/2016 06:15,2,0.000,ALERT,210.57,300.57,60.007,1457608504,"201051344000579","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,340981.8,340981.8,1464,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608526,244201.00
03/10/2016 06:15,2,0.000,ALERT,210.35,298.47,59.996,1457608504,"201051344000890","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,337464.3,337464.3,25899,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608527,244202.00
03/10/2016 06:15,2,0.000,ALERT,210.35,297.87,60.034,1457608504,"201051344000438","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,339643.2,339643.2,25895,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608529,244203.00
03/10/2016 06:15,2,0.000,ALERT,210.57,297.57,60.007,1457608504,"201051344000417","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,333374.1,333374.1,26050,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608531,244204.00
03/10/2016 06:15,2,0.000,ALERT,210.12,298.77,60.002,1457608504,"274151322000083","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,607355.8,607355.8,14935,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457608533,244205.00
03/10/2016 06:15,2,0.000,ALERT,211.03,298.47,60.012,1457608504,"274151322000076","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,646330.0,646330.0,14940,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608535,244206.00
03/10/2016 06:15,2,0.000,ALERT,210.57,300.87,60.007,1457608504,"201051344000868","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,325840.7,325840.7,21163,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457608537,244207.00
03/10/2016 06:15,2,0.000,ALERT,210.12,299.37,60.007,1457608504,"274151322000095","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,639552.5,639552.5,14824,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608538,244208.00
03/10/2016 06:15,2,0.000,ALERT,210.35,299.97,60.007,1457608504,"201051344000988","219011344069620",0.00,0.00,0,295.46,301.77,0.0,0.0,0.000,324043.1,324043.1,21439,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608540,244209.00
03/10/2016 06:15,2,0.000,ALERT,210.12,297.26,59.996,1457608504,"201051344001025","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,337122.3,337122.3,25955,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608542,244210.00
03/10/2016 06:15,2,0.000,ALERT,210.35,299.67,60.007,1457608504,"201051344000458","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,334409.6,334409.6,21346,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457608544,244211.00
03/10/2016 06:15,2,0.000,ALERT,211.03,299.37,60.018,1457608504,"201051344000853","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,332038.3,332038.3,20969,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457608546,244212.00
03/10/2016 06:15,2,0.000,ALERT,210.57,297.87,59.965,1457608504,"201051344000685","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,339351.0,339351.0,25771,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457608547,244213.00
03/10/2016 06:15,2,0.000,ALERT,210.35,297.57,60.007,1457608504,"201051344000917","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,336620.8,336620.8,25769,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457608549,244214.00
03/10/2016 06:15,2,0.000,ALERT,210.35,298.17,60.002,1457608504,"201051344001145","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,341724.3,341724.3,25629,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457608551,244215.00
03/10/2016 06:15,2,0.000,ALERT,210.35,297.26,59.970,1457608504,"201051344000651","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,333554.8,333554.8,25998,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608553,244216.00
03/10/2016 06:15,2,0.000,ALERT,209.67,297.87,60.002,1457608504,"274151322000088","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,589547.1,589547.1,14636,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608555,244217.00
03/10/2016 06:15,2,0.000,ALERT,210.80,297.57,59.996,1457608504,"274151322000068","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,492248.1,492248.1,15661,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608557,244218.00
03/10/2016 06:15,2,0.000,ALERT,209.90,298.17,59.996,1457608504,"201051344001135","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,330132.0,330132.0,25965,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608559,244219.00
03/10/2016 06:15,2,0.000,ALERT,210.35,300.27,60.018,1457608504,"201051344000594","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,336649.6,336649.6,21377,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608560,244220.00
03/10/2016 06:15,2,0.000,ALERT,210.12,297.57,59.991,1457608504,"201051344001203","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,336373.1,336373.1,25948,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608562,244221.00
03/10/2016 06:15,2,0.000,ALERT,210.12,297.87,60.023,1457608504,"274151322000054","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,602360.4,602360.4,14665,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608564,244222.00
03/10/2016 06:15,2,0.000,ALERT,210.80,299.37,59.991,1457608504,"201051344000867","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,325067.7,325067.7,21406,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608566,244223.00
03/10/2016 06:15,2,0.000,ALERT,210.12,297.87,59.986,1457608504,"201051344001093","219011344069620",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,335143.9,335143.9,25826,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608568,244224.00
03/10/2016 06:15,2,0.000,ALERT,210.35,299.37,60.034,1457608504,"201051344000900","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,340179.9,340179.9,20814,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608570,244225.00
03/10/2016 06:15,2,0.000,ALERT,210.57,299.07,59.991,1457608504,"201051344000648","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,333571.2,333571.2,21085,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608571,244226.00
03/10/2016 06:15,2,0.000,ALERT,210.57,299.97,59.991,1457608504,"201051344000569","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,341590.9,341590.9,20757,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457608573,244227.00
03/10/2016 06:15,2,0.000,ALERT,210.57,299.97,59.996,1457608504,"201051344000983","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,334040.7,334040.7,21203,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457608575,244228.00
03/10/2016 06:15,2,0.000,ALERT,210.57,299.37,60.039,1457608504,"201051344001158","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,329844.1,329844.1,21419,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457608577,244229.00
03/10/2016 06:15,2,0.000,ALERT,211.03,299.97,59.986,1457608504,"201051344000576","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,334630.6,334630.6,20875,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457608578,244230.00
03/10/2016 06:15,2,0.000,ALERT,210.35,296.96,60.023,1457608504,"274151322000087","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,577381.7,577381.7,14717,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457608580,244231.00
03/10/2016 06:30,2,0.000,ALERT,211.48,300.27,59.975,1457609403,"201051344000645","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,334461.2,334461.2,21028,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609405,244232.00
03/10/2016 06:30,2,0.000,ALERT,210.57,298.77,59.996,1457609403,"274151322000085","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,605187.5,605187.5,14683,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609407,244233.00
03/10/2016 06:30,2,0.000,ALERT,211.70,300.27,59.981,1457609403,"201051344000633","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,326058.8,326058.8,21441,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609409,244234.00
03/10/2016 06:30,2,0.000,ALERT,211.03,300.57,59.975,1457609403,"201051344000469","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,326853.1,326853.1,21427,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609411,244235.00
03/10/2016 06:30,2,0.000,ALERT,210.35,298.77,59.975,1457609403,"201051344000646","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,331845.6,331845.6,25964,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609413,244236.00
03/10/2016 06:30,2,0.000,ALERT,210.12,298.17,59.959,1457609403,"274151322000052","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,613260.0,613260.0,14900,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609414,244237.00
03/10/2016 06:30,2,0.000,ALERT,210.57,299.07,59.965,1457609403,"201051344000585","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,337105.5,337105.5,25970,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609416,244238.00
03/10/2016 06:30,2,0.000,ALERT,210.57,299.07,59.991,1457609403,"201051344001230","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,335649.8,335649.8,25753,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609418,244239.00
03/10/2016 06:30,2,0.000,ALERT,211.03,299.37,59.991,1457609403,"201051344000582","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,329283.3,329283.3,25945,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609420,244240.00
03/10/2016 06:30,2,0.000,ALERT,210.35,298.77,59.986,1457609403,"201051344000955","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,340142.3,340142.3,25881,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609422,244241.00
03/10/2016 06:30,2,0.000,ALERT,210.57,298.17,59.970,1457609403,"274151322000094","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,492156.6,492156.6,15488,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609423,244242.00
03/10/2016 06:30,2,0.000,ALERT,211.03,301.17,59.981,1457609403,"201051344000579","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,340981.8,340981.8,1466,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609425,244243.00
03/10/2016 06:30,2,0.000,ALERT,210.57,299.07,59.928,1457609403,"201051344000890","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,337464.3,337464.3,25901,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609427,244244.00
03/10/2016 06:30,2,0.000,ALERT,210.80,298.47,59.922,1457609403,"201051344000438","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,339643.2,339643.2,25897,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609429,244245.00
03/10/2016 06:30,2,0.000,ALERT,211.03,297.87,60.002,1457609403,"201051344000417","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,333374.1,333374.1,26052,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609430,244246.00
03/10/2016 06:30,2,0.000,ALERT,210.80,299.97,59.959,1457609403,"274151322000083","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,607355.8,607355.8,14937,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609432,244247.00
03/10/2016 06:30,2,0.000,ALERT,211.25,298.47,59.965,1457609403,"274151322000076","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,646330.0,646330.0,14942,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609434,244248.00
03/10/2016 06:30,2,0.000,ALERT,211.03,301.47,60.007,1457609403,"201051344000868","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,325840.7,325840.7,21165,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609436,244249.00
03/10/2016 06:30,2,0.000,ALERT,210.80,299.97,59.975,1457609403,"274151322000095","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,639552.5,639552.5,14826,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609438,244250.00
03/10/2016 06:30,2,0.000,ALERT,210.80,300.57,59.986,1457609403,"201051344000988","219011344069620",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,324043.1,324043.1,21441,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609440,244251.00
03/10/2016 06:30,2,0.000,ALERT,210.57,297.87,59.954,1457609403,"201051344001025","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,337122.3,337122.3,25957,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609442,244252.00
03/10/2016 06:30,2,0.000,ALERT,211.03,301.17,59.970,1457609403,"201051344000458","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,334409.6,334409.6,21348,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609444,244253.00
03/10/2016 06:30,2,0.000,ALERT,211.48,300.27,59.975,1457609403,"201051344000853","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,332038.3,332038.3,20971,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609445,244254.00
03/10/2016 06:30,2,0.000,ALERT,211.03,298.47,59.986,1457609403,"201051344000685","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,339351.0,339351.0,25773,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457609447,244255.00
03/10/2016 06:30,2,0.000,ALERT,210.80,297.87,59.949,1457609403,"201051344000917","219011344069620",0.00,1.50,0,294.56,299.67,0.0,0.0,0.000,336620.8,336620.8,25771,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609449,244256.00
03/10/2016 06:30,2,0.000,ALERT,210.80,298.47,59.975,1457609403,"201051344001145","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,341724.3,341724.3,25631,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609451,244257.00
03/10/2016 06:30,2,0.000,ALERT,210.57,297.57,59.991,1457609403,"201051344000651","219011344069620",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,333554.8,333554.8,26000,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609452,244258.00
03/10/2016 06:30,2,0.000,ALERT,210.35,298.77,59.975,1457609403,"274151322000088","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,589547.1,589547.1,14638,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609454,244259.00
03/10/2016 06:30,2,0.000,ALERT,211.25,298.47,59.933,1457609403,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,492248.1,492248.1,15663,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609456,244260.00
03/10/2016 06:30,2,0.000,ALERT,210.12,298.47,59.970,1457609403,"201051344001135","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,330132.0,330132.0,25967,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609458,244261.00
03/10/2016 06:30,2,0.000,ALERT,210.80,301.17,59.975,1457609403,"201051344000594","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,336649.6,336649.6,21379,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457609460,244262.00
03/10/2016 06:30,2,0.000,ALERT,210.57,298.17,59.954,1457609403,"201051344001203","219011344069620",0.00,0.00,0,295.76,302.07,0.0,0.0,0.000,336373.1,336373.1,25950,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609462,244263.00
03/10/2016 06:30,2,0.000,ALERT,210.35,298.77,59.938,1457609403,"274151322000054","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,602360.4,602360.4,14667,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609463,244264.00
03/10/2016 06:30,2,0.000,ALERT,211.25,300.27,59.944,1457609403,"201051344000867","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,325067.7,325067.7,21408,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609465,244265.00
03/10/2016 06:30,2,0.000,ALERT,210.35,298.47,59.965,1457609403,"201051344001093","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,335143.9,335143.9,25828,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609467,244266.00
03/10/2016 06:30,2,0.000,ALERT,211.03,300.57,59.922,1457609403,"201051344000900","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,340179.9,340179.9,20816,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609469,244267.00
03/10/2016 06:30,2,0.000,ALERT,211.25,299.97,59.965,1457609403,"201051344000648","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,333571.2,333571.2,21087,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457609471,244268.00
03/10/2016 06:30,2,0.000,ALERT,211.03,301.17,59.975,1457609403,"201051344000569","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,341590.9,341590.9,20759,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609473,244269.00
03/10/2016 06:30,2,0.000,ALERT,211.03,300.57,59.959,1457609403,"201051344000983","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,334040.7,334040.7,21205,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609475,244270.00
03/10/2016 06:30,2,0.000,ALERT,211.25,300.57,59.959,1457609403,"201051344001158","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,329844.1,329844.1,21421,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609476,244271.00
03/10/2016 06:30,2,0.000,ALERT,211.48,301.17,59.996,1457609403,"201051344000576","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,334630.6,334630.6,20877,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457609478,244272.00
03/10/2016 06:30,2,0.000,ALERT,210.57,297.57,59.954,1457609403,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,577381.7,577381.7,14719,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457609480,244273.00
03/10/2016 06:45,2,0.000,ALERT,211.03,299.67,59.986,1457610303,"201051344000645","219011344069620",0.00,1.00,0,298.47,305.08,0.0,0.0,0.000,334461.2,334461.2,21030,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610305,244274.00
03/10/2016 06:45,2,0.000,ALERT,210.57,298.17,59.986,1457610303,"274151322000085","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,605187.5,605187.5,14685,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610307,244275.00
03/10/2016 06:45,2,0.000,ALERT,211.25,299.37,59.991,1457610303,"201051344000633","219011344069620",0.00,0.00,0,296.66,304.18,0.0,0.0,0.000,326058.8,326058.8,21443,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610309,244276.00
03/10/2016 06:45,2,0.000,ALERT,210.57,299.67,59.991,1457610303,"201051344000469","219011344069620",0.00,-0.50,0,297.57,304.18,0.0,0.0,0.000,326853.1,326853.1,21429,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610310,244277.00
03/10/2016 06:45,2,0.000,ALERT,210.35,298.17,59.991,1457610303,"201051344000646","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,331845.6,331845.6,25966,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457610312,244278.00
03/10/2016 06:45,2,0.000,ALERT,210.12,297.87,59.986,1457610303,"274151322000052","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,613260.0,613260.0,14902,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610314,244279.00
03/10/2016 06:45,2,0.000,ALERT,210.57,298.47,59.986,1457610303,"201051344000585","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,337105.5,337105.5,25972,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610316,244280.00
03/10/2016 06:45,2,0.000,ALERT,210.57,298.47,60.002,1457610303,"201051344001230","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,335649.8,335649.8,25755,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610318,244281.00
03/10/2016 06:45,2,0.000,ALERT,211.03,299.07,59.991,1457610303,"201051344000582","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,329283.3,329283.3,25947,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610320,244282.00
03/10/2016 06:45,2,0.000,ALERT,210.12,298.17,59.996,1457610303,"201051344000955","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,340142.3,340142.3,25883,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457610322,244283.00
03/10/2016 06:45,2,0.000,ALERT,210.12,297.57,59.981,1457610303,"274151322000094","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,492156.6,492156.6,15490,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610323,244284.00
03/10/2016 06:45,2,0.000,ALERT,210.80,300.87,59.991,1457610303,"201051344000579","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,340981.8,340981.8,1468,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610325,244285.00
03/10/2016 06:45,2,0.000,ALERT,210.35,298.47,59.986,1457610303,"201051344000890","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,337464.3,337464.3,25903,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610327,244286.00
03/10/2016 06:45,2,0.000,ALERT,210.57,298.47,59.970,1457610303,"201051344000438","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,339643.2,339643.2,25899,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610329,244287.00
03/10/2016 06:45,2,0.000,ALERT,210.57,297.57,59.975,1457610303,"201051344000417","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,333374.1,333374.1,26054,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610331,244288.00
03/10/2016 06:45,2,0.000,ALERT,210.35,299.07,59.981,1457610303,"274151322000083","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,607355.8,607355.8,14939,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610332,244289.00
03/10/2016 06:45,2,0.000,ALERT,210.80,298.17,59.970,1457610303,"274151322000076","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,646330.0,646330.0,14944,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610334,244290.00
03/10/2016 06:45,2,0.000,ALERT,210.57,300.57,59.970,1457610303,"201051344000868","219011344069620",0.00,0.50,0,299.07,305.98,0.0,0.0,0.000,325840.7,325840.7,21167,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457610336,244291.00
03/10/2016 06:45,2,0.000,ALERT,210.12,299.37,59.944,1457610303,"274151322000095","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,639552.5,639552.5,14828,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610338,244292.00
03/10/2016 06:45,2,0.000,ALERT,210.57,299.67,59.965,1457610303,"201051344000988","219011344069620",0.00,1.00,0,295.76,303.88,0.0,0.0,0.000,324043.1,324043.1,21443,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457610340,244293.00
03/10/2016 06:45,2,0.000,ALERT,210.35,297.26,59.959,1457610303,"201051344001025","219011344069620",0.00,-0.50,0,294.86,300.57,0.0,0.0,0.000,337122.3,337122.3,25959,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610341,244294.00
03/10/2016 06:45,2,0.000,ALERT,210.57,299.97,59.970,1457610303,"201051344000458","219011344069620",0.00,2.00,0,298.47,305.38,0.0,0.0,0.000,334409.6,334409.6,21350,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610343,244295.00
03/10/2016 06:45,2,0.000,ALERT,211.25,299.97,59.970,1457610303,"201051344000853","219011344069620",0.00,0.50,0,298.17,305.08,0.0,0.0,0.000,332038.3,332038.3,20973,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457610345,244296.00
03/10/2016 06:45,2,0.000,ALERT,210.80,297.87,59.965,1457610303,"201051344000685","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,339351.0,339351.0,25775,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457610347,244297.00
03/10/2016 06:45,2,0.000,ALERT,210.57,297.57,59.975,1457610303,"201051344000917","219011344069620",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,336620.8,336620.8,25773,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457610349,244298.00
03/10/2016 06:45,2,0.000,ALERT,210.57,298.17,59.970,1457610303,"201051344001145","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,341724.3,341724.3,25633,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610350,244299.00
