ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 06:45,2,0.000,ALERT,210.57,297.26,59.965,1457610303,"201051344000651","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,333554.8,333554.8,26002,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610352,244300.00
03/10/2016 06:45,2,0.000,ALERT,209.67,298.17,59.959,1457610303,"274151322000088","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,589547.1,589547.1,14640,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457610354,244301.00
03/10/2016 06:45,2,0.000,ALERT,211.03,297.57,59.949,1457610303,"274151322000068","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,492248.1,492248.1,15665,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457610356,244302.00
03/10/2016 06:45,2,0.000,ALERT,210.12,298.17,59.996,1457610303,"201051344001135","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,330132.0,330132.0,25969,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457610358,244303.00
03/10/2016 06:45,2,0.000,ALERT,210.57,300.57,59.954,1457610303,"201051344000594","219011344069620",0.00,0.00,0,298.17,305.08,0.0,0.0,0.000,336649.6,336649.6,21381,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610360,244304.00
03/10/2016 06:45,2,0.000,ALERT,210.57,297.87,59.965,1457610303,"201051344001203","219011344069620",0.00,0.00,0,295.16,301.47,0.0,0.0,0.000,336373.1,336373.1,25952,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610361,244305.00
03/10/2016 06:45,2,0.000,ALERT,210.35,298.47,59.959,1457610303,"274151322000054","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,602360.4,602360.4,14669,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457610363,244306.00
03/10/2016 06:45,2,0.000,ALERT,211.25,299.97,59.996,1457610303,"201051344000867","219011344069620",0.00,1.50,0,297.87,305.38,0.0,0.0,0.000,325067.7,325067.7,21410,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610365,244307.00
03/10/2016 06:45,2,0.000,ALERT,210.57,297.87,59.965,1457610303,"201051344001093","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,335143.9,335143.9,25830,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610367,244308.00
03/10/2016 06:45,2,0.000,ALERT,210.57,299.67,59.965,1457610303,"201051344000900","219011344069620",0.00,0.50,0,297.87,304.18,0.0,0.0,0.000,340179.9,340179.9,20818,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610369,244309.00
03/10/2016 06:45,2,0.000,ALERT,210.80,298.77,59.959,1457610303,"201051344000648","219011344069620",0.00,-0.50,0,297.87,305.08,0.0,0.0,0.000,333571.2,333571.2,21089,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610370,244310.00
03/10/2016 06:45,2,0.000,ALERT,210.57,299.97,59.959,1457610303,"201051344000569","219011344069620",0.00,0.50,0,299.07,305.98,0.0,0.0,0.000,341590.9,341590.9,20761,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610372,244311.00
03/10/2016 06:45,2,0.000,ALERT,210.57,299.37,59.954,1457610303,"201051344000983","219011344069620",0.00,1.00,0,298.77,305.08,0.0,0.0,0.000,334040.7,334040.7,21207,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457610374,244312.00
03/10/2016 06:45,2,0.000,ALERT,210.57,299.07,59.981,1457610303,"201051344001158","219011344069620",0.00,-0.50,0,297.87,304.18,0.0,0.0,0.000,329844.1,329844.1,21423,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610376,244313.00
03/10/2016 06:45,2,0.000,ALERT,211.03,299.97,59.959,1457610303,"201051344000576","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,334630.6,334630.6,20879,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610377,244314.00
03/10/2016 06:45,2,0.000,ALERT,209.90,296.36,59.949,1457610303,"274151322000087","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,577381.7,577381.7,14721,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457610379,244315.00
03/10/2016 07:00,2,0.000,ALERT,210.80,299.07,60.012,1457611203,"201051344000645","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,334461.2,334461.2,21032,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457611205,244316.00
03/10/2016 07:00,2,0.000,ALERT,209.67,296.66,59.996,1457611203,"274151322000085","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,605187.5,605187.5,14687,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611207,244317.00
03/10/2016 07:00,2,0.000,ALERT,211.03,299.07,60.007,1457611203,"201051344000633","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,326058.8,326058.8,21445,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457611209,244318.00
03/10/2016 07:00,2,0.000,ALERT,210.35,299.37,60.002,1457611203,"201051344000469","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,326853.1,326853.1,21431,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457611210,244319.00
03/10/2016 07:00,2,0.000,ALERT,209.44,296.66,60.007,1457611203,"201051344000646","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,331845.6,331845.6,25968,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611212,244320.00
03/10/2016 07:00,2,0.000,ALERT,209.67,297.57,59.959,1457611203,"274151322000052","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,613260.0,613260.0,14904,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611214,244321.00
03/10/2016 07:00,2,0.000,ALERT,209.90,296.96,60.002,1457611203,"201051344000585","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,337105.5,337105.5,25974,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611216,244322.00
03/10/2016 07:00,2,0.000,ALERT,209.67,296.96,60.007,1457611203,"201051344001230","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,335649.8,335649.8,25757,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457611218,244323.00
03/10/2016 07:00,2,0.000,ALERT,210.12,297.57,60.002,1457611203,"201051344000582","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,329283.3,329283.3,25949,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611219,244324.00
03/10/2016 07:00,2,0.000,ALERT,209.22,296.66,60.018,1457611203,"201051344000955","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,340142.3,340142.3,25885,0,0,0,L,1122011218,0,119.75,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611221,244325.00
03/10/2016 07:00,2,0.000,ALERT,209.90,296.36,59.991,1457611203,"274151322000094","219011344069620",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,492156.6,492156.6,15492,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611223,244326.00
03/10/2016 07:00,2,0.000,ALERT,210.35,299.97,59.991,1457611203,"201051344000579","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,340981.8,340981.8,1470,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457611225,244327.00
03/10/2016 07:00,2,0.000,ALERT,209.67,297.26,59.991,1457611203,"201051344000890","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,337464.3,337464.3,25905,0,0,0,L,1122011218,0,120.42,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611227,244328.00
03/10/2016 07:00,2,0.000,ALERT,209.90,296.66,59.938,1457611203,"201051344000438","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,339643.2,339643.2,25901,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611229,244329.00
03/10/2016 07:00,2,0.000,ALERT,209.90,296.06,59.986,1457611203,"201051344000417","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,333374.1,333374.1,26056,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611230,244330.00
03/10/2016 07:00,2,0.000,ALERT,209.90,297.87,59.970,1457611203,"274151322000083","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,607355.8,607355.8,14941,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611232,244331.00
03/10/2016 07:00,2,0.000,ALERT,210.35,296.66,59.975,1457611203,"274151322000076","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,646330.0,646330.0,14946,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611234,244332.00
03/10/2016 07:00,2,0.000,ALERT,210.35,299.97,59.965,1457611203,"201051344000868","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,325840.7,325840.7,21169,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457611236,244333.00
03/10/2016 07:00,2,0.000,ALERT,210.12,298.47,59.996,1457611203,"274151322000095","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,639552.5,639552.5,14830,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611237,244334.00
03/10/2016 07:00,2,0.000,ALERT,210.57,299.37,59.986,1457611203,"201051344000988","219011344069620",0.00,0.50,0,295.46,302.07,0.0,0.0,0.000,324043.1,324043.1,21445,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611239,244335.00
03/10/2016 07:00,2,0.000,ALERT,210.35,297.57,59.933,1457611203,"201051344001025","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,337122.3,337122.3,25961,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611241,244336.00
03/10/2016 07:00,2,0.000,ALERT,210.57,299.67,59.970,1457611203,"201051344000458","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,334409.6,334409.6,21352,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457611243,244337.00
03/10/2016 07:00,2,0.000,ALERT,211.25,299.37,59.970,1457611203,"201051344000853","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,332038.3,332038.3,20975,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611245,244338.00
03/10/2016 07:00,2,0.000,ALERT,210.80,298.17,59.970,1457611203,"201051344000685","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,339351.0,339351.0,25777,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611246,244339.00
03/10/2016 07:00,2,0.000,ALERT,210.80,297.57,59.917,1457611203,"201051344000917","219011344069620",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,336620.8,336620.8,25775,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611248,244340.00
03/10/2016 07:00,2,0.000,ALERT,210.80,298.17,59.970,1457611203,"201051344001145","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,341724.3,341724.3,25635,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611250,244341.00
03/10/2016 07:00,2,0.000,ALERT,210.57,297.26,59.975,1457611203,"201051344000651","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,333554.8,333554.8,26004,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611252,244342.00
03/10/2016 07:00,2,0.000,ALERT,209.67,297.26,59.954,1457611203,"274151322000088","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,589547.1,589547.1,14642,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611254,244343.00
03/10/2016 07:00,2,0.000,ALERT,210.80,296.06,59.965,1457611203,"274151322000068","219011344069620",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,492248.1,492248.1,15667,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611256,244344.00
03/10/2016 07:00,2,0.000,ALERT,210.12,297.57,59.949,1457611203,"201051344001135","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,330132.0,330132.0,25971,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611257,244345.00
03/10/2016 07:00,2,0.000,ALERT,210.12,299.67,59.965,1457611203,"201051344000594","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,336649.6,336649.6,21383,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611259,244346.00
03/10/2016 07:00,2,0.000,ALERT,210.57,297.57,59.970,1457611203,"201051344001203","219011344069620",0.00,0.00,0,295.16,301.17,0.0,0.0,0.000,336373.1,336373.1,25954,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457611261,244347.00
03/10/2016 07:00,2,0.000,ALERT,209.90,297.26,59.965,1457611203,"274151322000054","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,602360.4,602360.4,14671,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611263,244348.00
03/10/2016 07:00,2,0.000,ALERT,210.80,299.07,59.965,1457611203,"201051344000867","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,325067.7,325067.7,21412,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611265,244349.00
03/10/2016 07:00,2,0.000,ALERT,210.57,297.87,59.970,1457611203,"201051344001093","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,335143.9,335143.9,25832,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611267,244350.00
03/10/2016 07:00,2,0.000,ALERT,210.35,299.37,59.970,1457611203,"201051344000900","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,340179.9,340179.9,20820,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611268,244351.00
03/10/2016 07:00,2,0.000,ALERT,211.03,299.07,59.922,1457611203,"201051344000648","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,333571.2,333571.2,21091,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611270,244352.00
03/10/2016 07:00,2,0.000,ALERT,210.80,300.27,59.965,1457611203,"201051344000569","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,341590.9,341590.9,20763,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611272,244353.00
03/10/2016 07:00,2,0.000,ALERT,210.57,299.67,59.975,1457611203,"201051344000983","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,334040.7,334040.7,21209,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611274,244354.00
03/10/2016 07:00,2,0.000,ALERT,210.80,299.37,59.959,1457611203,"201051344001158","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,329844.1,329844.1,21425,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611276,244355.00
03/10/2016 07:00,2,0.000,ALERT,211.03,299.67,59.959,1457611203,"201051344000576","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,334630.6,334630.6,20881,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611277,244356.00
03/10/2016 07:00,2,0.000,ALERT,210.35,296.06,59.954,1457611203,"274151322000087","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,577381.7,577381.7,14723,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457611279,244357.00
03/10/2016 07:15,2,0.000,ALERT,212.16,300.87,59.959,1457612103,"201051344000645","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,334461.2,334461.2,21034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612105,244358.00
03/10/2016 07:15,2,0.000,ALERT,211.03,298.47,59.949,1457612103,"274151322000085","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,605187.5,605187.5,14689,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612107,244359.00
03/10/2016 07:15,2,0.000,ALERT,212.16,300.57,60.002,1457612103,"201051344000633","219011344069620",0.00,0.50,0,295.76,302.07,0.0,0.0,0.000,326058.8,326058.8,21447,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612109,244360.00
03/10/2016 07:15,2,0.000,ALERT,211.70,300.87,59.954,1457612103,"201051344000469","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,326853.1,326853.1,21433,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612111,244361.00
03/10/2016 07:15,2,0.000,ALERT,211.03,298.77,59.981,1457612103,"201051344000646","219011344069620",0.00,0.50,0,294.56,300.87,0.0,0.0,0.000,331845.6,331845.6,25970,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612113,244362.00
03/10/2016 07:15,2,0.000,ALERT,210.80,298.47,59.965,1457612103,"274151322000052","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,613260.0,613260.0,14906,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612115,244363.00
03/10/2016 07:15,2,0.000,ALERT,211.48,299.37,59.959,1457612103,"201051344000585","219011344069620",0.00,1.00,0,294.26,301.17,0.0,0.0,0.000,337105.5,337105.5,25976,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612116,244364.00
03/10/2016 07:15,2,0.000,ALERT,211.25,299.37,59.949,1457612103,"201051344001230","219011344069620",0.00,0.50,0,295.16,301.47,0.0,0.0,0.000,335649.8,335649.8,25759,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612118,244365.00
03/10/2016 07:15,2,0.000,ALERT,211.93,300.27,59.965,1457612103,"201051344000582","219011344069620",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,329283.3,329283.3,25951,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612120,244366.00
03/10/2016 07:15,2,0.000,ALERT,211.03,299.07,59.965,1457612103,"201051344000955","219011344069620",0.00,0.50,0,294.56,301.17,0.0,0.0,0.000,340142.3,340142.3,25887,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612122,244367.00
03/10/2016 07:15,2,0.000,ALERT,210.80,297.87,59.959,1457612103,"274151322000094","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,492156.6,492156.6,15494,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612124,244368.00
03/10/2016 07:15,2,0.000,ALERT,211.70,301.47,59.965,1457612103,"201051344000579","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,340981.8,340981.8,1472,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457612125,244369.00
03/10/2016 07:15,2,0.000,ALERT,211.48,299.67,59.981,1457612103,"201051344000890","219011344069620",0.00,1.00,0,294.86,302.37,0.0,0.0,0.000,337464.3,337464.3,25907,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612127,244370.00
03/10/2016 07:15,2,0.000,ALERT,211.48,299.07,59.928,1457612103,"201051344000438","219011344069620",0.00,0.00,0,294.86,301.77,0.0,0.0,0.000,339643.2,339643.2,25903,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457612129,244371.00
03/10/2016 07:15,2,0.000,ALERT,211.70,298.77,60.007,1457612103,"201051344000417","219011344069620",0.00,0.50,0,293.96,300.87,0.0,0.0,0.000,333374.1,333374.1,26058,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612131,244372.00
03/10/2016 07:15,2,0.000,ALERT,211.03,298.77,59.986,1457612103,"274151322000083","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,607355.8,607355.8,14943,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612133,244373.00
03/10/2016 07:15,2,0.000,ALERT,211.48,298.17,59.965,1457612103,"274151322000076","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,646330.0,646330.0,14948,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612135,244374.00
03/10/2016 07:15,2,0.000,ALERT,211.70,301.47,59.954,1457612103,"201051344000868","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,325840.7,325840.7,21171,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457612137,244375.00
03/10/2016 07:15,2,0.000,ALERT,211.03,299.37,59.954,1457612103,"274151322000095","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,639552.5,639552.5,14832,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612139,244376.00
03/10/2016 07:15,2,0.000,ALERT,211.48,300.57,59.981,1457612103,"201051344000988","219011344069620",0.00,1.00,0,295.46,301.77,0.0,0.0,0.000,324043.1,324043.1,21447,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612140,244377.00
03/10/2016 07:15,2,0.000,ALERT,211.25,298.47,59.970,1457612103,"201051344001025","219011344069620",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,337122.3,337122.3,25963,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457612142,244378.00
03/10/2016 07:15,2,0.000,ALERT,211.48,300.87,59.933,1457612103,"201051344000458","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,334409.6,334409.6,21354,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612144,244379.00
03/10/2016 07:15,2,0.000,ALERT,211.93,300.27,59.938,1457612103,"201051344000853","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,332038.3,332038.3,20977,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612146,244380.00
03/10/2016 07:15,2,0.000,ALERT,211.70,299.37,59.991,1457612103,"201051344000685","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,339351.0,339351.0,25779,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457612148,244381.00
03/10/2016 07:15,2,0.000,ALERT,211.70,299.07,59.933,1457612103,"201051344000917","219011344069620",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,336620.8,336620.8,25777,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612149,244382.00
03/10/2016 07:15,2,0.000,ALERT,211.70,299.37,59.965,1457612103,"201051344001145","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,341724.3,341724.3,25637,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612151,244383.00
03/10/2016 07:15,2,0.000,ALERT,211.48,298.77,59.986,1457612103,"201051344000651","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,333554.8,333554.8,26006,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612153,244384.00
03/10/2016 07:15,2,0.000,ALERT,210.80,298.47,60.002,1457612103,"274151322000088","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,589547.1,589547.1,14644,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612155,244385.00
03/10/2016 07:15,2,0.000,ALERT,211.70,297.87,59.970,1457612103,"274151322000068","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,492248.1,492248.1,15669,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612156,244386.00
03/10/2016 07:15,2,0.000,ALERT,211.03,299.07,60.012,1457612103,"201051344001135","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,330132.0,330132.0,25973,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612158,244387.00
03/10/2016 07:15,2,0.000,ALERT,211.25,301.17,59.975,1457612103,"201051344000594","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,336649.6,336649.6,21385,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612160,244388.00
03/10/2016 07:15,2,0.000,ALERT,211.48,299.07,59.975,1457612103,"201051344001203","219011344069620",0.00,0.00,0,295.76,302.68,0.0,0.0,0.000,336373.1,336373.1,25956,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457612162,244389.00
03/10/2016 07:15,2,0.000,ALERT,210.80,298.77,59.965,1457612103,"274151322000054","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,602360.4,602360.4,14673,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612164,244390.00
03/10/2016 07:15,2,0.000,ALERT,211.93,300.57,59.970,1457612103,"201051344000867","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,325067.7,325067.7,21414,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612165,244391.00
03/10/2016 07:15,2,0.000,ALERT,211.48,299.07,59.981,1457612103,"201051344001093","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,335143.9,335143.9,25834,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612167,244392.00
03/10/2016 07:15,2,0.000,ALERT,211.48,300.87,59.975,1457612103,"201051344000900","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,340179.9,340179.9,20822,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612169,244393.00
03/10/2016 07:15,2,0.000,ALERT,211.70,299.97,59.970,1457612103,"201051344000648","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,333571.2,333571.2,21093,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612171,244394.00
03/10/2016 07:15,2,0.000,ALERT,211.70,301.17,59.975,1457612103,"201051344000569","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,341590.9,341590.9,20765,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612173,244395.00
03/10/2016 07:15,2,0.000,ALERT,211.70,300.87,60.002,1457612103,"201051344000983","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,334040.7,334040.7,21211,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612175,244396.00
03/10/2016 07:15,2,0.000,ALERT,211.48,299.97,59.975,1457612103,"201051344001158","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,329844.1,329844.1,21427,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457612177,244397.00
03/10/2016 07:15,2,0.000,ALERT,212.16,301.17,59.981,1457612103,"201051344000576","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,334630.6,334630.6,20883,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612178,244398.00
03/10/2016 07:15,2,0.000,ALERT,211.25,297.87,60.002,1457612103,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,577381.7,577381.7,14725,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457612180,244399.00
03/10/2016 07:30,2,0.000,ALERT,212.16,301.17,60.012,1457613004,"201051344000645","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,334461.2,334461.2,21036,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613006,244400.00
03/10/2016 07:30,2,0.020,ALERT,211.25,298.47,59.975,1457613004,"274151322000085","219011344069620",28.19,1.50,0,296.66,300.27,0.0,0.0,0.000,605187.5,605187.5,14691,0,0,0,L,1151911521,0,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1457613008,244401.00
03/10/2016 07:30,2,0.000,ALERT,212.38,301.17,59.975,1457613004,"201051344000633","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,326058.8,326058.8,21449,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613010,244402.00
03/10/2016 07:30,2,0.000,ALERT,211.93,301.17,59.954,1457613004,"201051344000469","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,326853.1,326853.1,21435,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613012,244403.00
03/10/2016 07:30,2,0.033,ALERT,211.03,298.47,59.975,1457613004,"274151322000052","219011344069620",15.59,1.50,0,296.36,300.87,0.7,0.0,0.000,613260.0,613260.0,14908,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1457613015,244404.00
03/10/2016 07:30,2,0.000,ALERT,211.93,300.27,59.981,1457613004,"201051344000585","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,337105.5,337105.5,25978,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613016,244405.00
03/10/2016 07:30,2,0.000,ALERT,211.70,300.27,60.018,1457613004,"201051344001230","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,335649.8,335649.8,25761,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613018,244406.00
03/10/2016 07:30,2,0.000,ALERT,212.38,300.87,59.933,1457613004,"201051344000582","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,329283.3,329283.3,25953,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613020,244407.00
03/10/2016 07:30,2,0.000,ALERT,211.25,299.97,59.954,1457613004,"201051344000955","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,340142.3,340142.3,25889,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613022,244408.00
03/10/2016 07:30,2,0.000,ALERT,211.03,298.47,59.996,1457613004,"274151322000094","219011344069620",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,492156.6,492156.6,15496,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613024,244409.00
03/10/2016 07:30,2,0.000,ALERT,211.70,301.77,60.018,1457613004,"201051344000579","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,340981.8,340981.8,1474,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613025,244410.00
03/10/2016 07:30,2,0.000,ALERT,211.70,300.57,59.965,1457613004,"201051344000890","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,337464.3,337464.3,25909,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457613027,244411.00
03/10/2016 07:30,2,0.000,ALERT,211.93,299.97,59.986,1457613004,"201051344000438","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,339643.2,339643.2,25905,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613029,244412.00
03/10/2016 07:30,2,0.000,ALERT,212.16,299.67,59.986,1457613004,"201051344000417","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,333374.1,333374.1,26060,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457613031,244413.00
03/10/2016 07:30,2,0.020,ALERT,211.25,299.07,59.986,1457613004,"274151322000083","219011344069620",29.06,1.00,0,296.96,300.87,0.0,0.0,0.000,607355.8,607355.8,14945,0,0,0,L,1151911521,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1457613033,244414.00
03/10/2016 07:30,2,0.018,ALERT,211.93,298.77,59.981,1457613004,"274151322000076","219011344069620",29.94,1.00,0,296.66,300.87,0.0,0.0,0.000,646330.0,646330.0,14950,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1457613035,244415.00
03/10/2016 07:30,2,0.000,ALERT,211.70,301.77,59.981,1457613004,"201051344000868","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,325840.7,325840.7,21173,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613037,244416.00
03/10/2016 07:30,2,0.012,ALERT,211.03,299.97,59.981,1457613004,"274151322000095","219011344069620",29.26,0.50,0,297.87,301.47,0.0,0.0,0.000,639552.5,639552.5,14834,0,0,0,L,1151911521,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1457613039,244417.00
03/10/2016 07:30,2,0.000,ALERT,211.70,301.17,59.981,1457613004,"201051344000988","219011344069620",0.00,1.00,0,296.36,302.68,0.0,0.0,0.000,324043.1,324043.1,21449,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457613040,244418.00
03/10/2016 07:30,2,0.000,ALERT,211.48,299.07,59.970,1457613004,"201051344001025","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,337122.3,337122.3,25965,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613042,244419.00
03/10/2016 07:30,2,0.000,ALERT,211.70,301.17,59.981,1457613004,"201051344000458","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,334409.6,334409.6,21356,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457613044,244420.00
03/10/2016 07:30,2,0.000,ALERT,212.38,301.47,59.954,1457613004,"201051344000853","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,332038.3,332038.3,20979,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457613046,244421.00
03/10/2016 07:30,2,0.000,ALERT,212.16,299.97,59.970,1457613004,"201051344000685","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,339351.0,339351.0,25781,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613048,244422.00
03/10/2016 07:30,2,0.000,ALERT,211.70,299.07,59.954,1457613004,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,336620.8,336620.8,25779,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613049,244423.00
03/10/2016 07:30,2,0.000,ALERT,212.16,299.97,59.959,1457613004,"201051344001145","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,341724.3,341724.3,25639,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613051,244424.00
03/10/2016 07:30,2,0.000,ALERT,211.93,299.37,59.965,1457613004,"201051344000651","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,333554.8,333554.8,26008,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613053,244425.00
03/10/2016 07:30,2,0.008,ALERT,210.57,298.77,59.975,1457613004,"274151322000088","219011344069620",26.50,2.00,0,296.06,300.27,0.0,0.0,0.000,589547.1,589547.1,14646,0,0,0,L,1151911521,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1457613055,244426.00
03/10/2016 07:30,2,0.008,ALERT,211.48,306.88,59.954,1457613004,"274151322000068","219011344069620",40.28,2.00,0,296.06,385.33,0.0,0.0,0.000,492248.1,492248.1,15671,0,0,0,L,1151911521,0,121.78,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1457613057,244427.00
03/10/2016 07:30,2,0.000,ALERT,211.48,299.97,59.991,1457613004,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,330132.0,330132.0,25975,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457613059,244428.00
03/10/2016 07:30,2,0.000,ALERT,211.48,301.47,59.965,1457613004,"201051344000594","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,336649.6,336649.6,21387,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613060,244429.00
03/10/2016 07:30,2,0.000,ALERT,211.70,299.37,59.975,1457613004,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,336373.1,336373.1,25958,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613062,244430.00
03/10/2016 07:30,2,0.014,ALERT,211.03,298.77,59.975,1457613004,"274151322000054","219011344069620",28.51,2.00,0,296.66,300.87,0.0,0.0,0.000,602360.4,602360.4,14675,0,0,0,L,1151911521,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1457613064,244431.00
03/10/2016 07:30,2,0.000,ALERT,211.93,300.87,59.949,1457613004,"201051344000867","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,325067.7,325067.7,21416,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613066,244432.00
03/10/2016 07:30,2,0.000,ALERT,211.70,299.67,59.959,1457613004,"201051344001093","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,335143.9,335143.9,25836,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457613068,244433.00
03/10/2016 07:30,2,0.000,ALERT,211.70,301.17,60.012,1457613004,"201051344000900","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,340179.9,340179.9,20824,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613070,244434.00
03/10/2016 07:30,2,0.092,ALERT,211.48,299.97,59.975,1457613004,"201051344000648","219011344069620",30.43,0.00,0,298.17,302.98,2.9,0.9,0.000,333571.2,333571.2,21095,0,0,0,L,1122011218,0,120.20,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1457613071,244435.00
03/10/2016 07:30,2,0.090,ALERT,211.70,301.77,59.959,1457613004,"201051344000569","219011344069620",30.69,0.50,0,299.37,303.88,2.8,0.8,0.000,341590.9,341590.9,20767,0,0,0,L,1122011218,0,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457613073,244436.00
03/10/2016 07:30,2,0.000,ALERT,211.93,301.77,59.959,1457613004,"201051344000983","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,334040.7,334040.7,21213,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613075,244437.00
03/10/2016 07:30,2,0.062,ALERT,211.93,301.17,59.954,1457613004,"201051344001158","219011344069620",27.39,0.00,0,298.17,302.68,1.7,0.0,0.000,329844.1,329844.1,21429,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1457613077,244438.00
03/10/2016 07:30,2,0.000,ALERT,212.16,301.47,59.975,1457613004,"201051344000576","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,334630.6,334630.6,20885,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613078,244439.00
03/10/2016 07:30,2,0.031,ALERT,211.48,298.17,60.012,1457613004,"274151322000087","219011344069620",27.21,2.50,0,295.16,299.97,0.0,0.0,0.000,577381.7,577381.7,14727,0,0,0,L,1151911521,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1457613080,244440.00
03/10/2016 07:30,2,0.000,ALERT,211.70,299.97,59.944,1457613004,"201051344000646","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,331845.6,331845.6,25972,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457613082,244441.00
03/10/2016 07:45,2,0.176,ALERT,212.16,302.07,59.970,1457613903,"201051344000645","219011344069620",22.54,1.50,0,299.07,303.58,4.0,2.0,0.000,334461.4,334461.4,21038,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1457613905,244442.00
03/10/2016 07:45,2,0.078,ALERT,211.25,299.07,59.991,1457613903,"274151322000085","219011344069620",24.21,2.00,0,296.96,301.17,1.9,0.0,0.000,605187.5,605187.5,14693,0,0,0,L,1151911521,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1457613907,244443.00
03/10/2016 07:45,2,0.174,ALERT,212.38,302.07,60.007,1457613903,"201051344000633","219011344069620",23.70,0.50,0,297.57,303.28,4.2,2.1,0.000,326059.1,326059.1,21451,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1457613909,244444.00
