ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 07:45,2,0.213,ALERT,211.93,302.37,59.996,1457613903,"201051344000469","219011344069620",22.54,0.00,0,298.47,303.58,4.9,2.8,0.000,326853.5,326853.5,21437,0,0,0,L,1122011218,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1457613911,244445.00
03/10/2016 07:45,2,0.186,ALERT,211.03,300.87,60.039,1457613903,"201051344000646","219011344069620",21.07,1.00,0,297.57,302.37,4.0,2.0,0.000,331845.8,331845.8,25974,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1457613913,244446.00
03/10/2016 07:45,2,0.105,ALERT,210.80,299.67,59.996,1457613903,"274151322000052","219011344069620",23.10,1.50,0,296.66,301.47,2.5,0.5,0.000,613260.0,613260.0,14910,0,0,0,L,1151911521,0,120.65,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1457613914,244447.00
03/10/2016 07:45,2,0.166,ALERT,211.48,301.77,59.959,1457613903,"201051344000585","219011344069620",23.36,1.50,0,297.87,302.68,3.9,1.9,0.000,337105.7,337105.7,25980,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1457613916,244448.00
03/10/2016 07:45,2,0.170,ALERT,211.03,301.17,59.949,1457613903,"201051344001230","219011344069620",21.69,1.00,0,297.87,302.37,3.8,1.7,0.000,335649.9,335649.9,25763,0,0,0,L,1122011218,0,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1457613918,244449.00
03/10/2016 07:45,2,0.178,ALERT,211.70,302.07,59.996,1457613903,"201051344000582","219011344069620",23.95,0.00,0,298.77,303.28,4.3,2.3,0.000,329283.5,329283.5,25955,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1457613920,244450.00
03/10/2016 07:45,2,0.225,ALERT,210.80,300.87,60.012,1457613903,"201051344000955","219011344069620",20.54,1.00,0,297.87,302.07,4.7,2.6,0.000,340142.7,340142.7,25891,0,0,0,L,1122011218,0,120.65,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1457613922,244451.00
03/10/2016 07:45,2,0.000,ALERT,211.03,297.87,59.970,1457613903,"274151322000094","219011344069620",42.12,1.00,0,296.66,400.96,0.0,0.0,0.000,492156.6,492156.6,15498,0,0,0,L,1151911521,0,120.65,122.23,0002,-1,0,0,0,0,0,0,88,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457613923,244452.00
03/10/2016 07:45,2,0.215,ALERT,211.70,302.98,59.991,1457613903,"201051344000579","219011344069620",21.75,1.00,0,299.67,304.48,4.8,2.7,0.000,340982.1,340982.1,1476,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1457613925,244453.00
03/10/2016 07:45,2,0.188,ALERT,211.03,301.47,59.986,1457613903,"201051344000890","219011344069620",23.80,1.50,0,298.47,303.58,4.5,2.4,0.000,337464.6,337464.6,25911,0,0,0,L,1122011218,0,121.33,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1457613927,244454.00
03/10/2016 07:45,2,0.199,ALERT,211.48,301.17,60.012,1457613903,"201051344000438","219011344069620",22.92,0.50,0,298.17,302.68,4.7,2.6,0.000,339643.5,339643.5,25907,0,0,0,L,1122011218,0,121.55,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1457613929,244455.00
03/10/2016 07:45,2,0.229,ALERT,211.25,300.57,59.970,1457613903,"201051344000417","219011344069620",23.12,1.00,0,297.57,301.77,5.4,3.3,0.000,333374.6,333374.6,26062,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1457613931,244456.00
03/10/2016 07:45,2,0.080,ALERT,211.25,299.37,60.007,1457613903,"274151322000083","219011344069620",23.70,1.50,0,297.26,301.47,1.9,0.0,0.000,607355.8,607355.8,14947,0,0,0,L,1151911521,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1457613932,244457.00
03/10/2016 07:45,2,0.082,ALERT,211.70,299.67,59.991,1457613903,"274151322000076","219011344069620",23.76,1.50,0,296.96,301.47,2.0,0.0,0.000,646330.0,646330.0,14952,0,0,0,L,1151911521,0,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1457613934,244458.00
03/10/2016 07:45,2,0.162,ALERT,211.70,302.98,60.018,1457613903,"201051344000868","219011344069620",23.34,1.00,0,299.97,304.48,3.9,1.8,0.000,325840.9,325840.9,21175,0,0,0,L,1122011218,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1457613936,244459.00
03/10/2016 07:45,2,0.074,ALERT,211.03,300.27,59.981,1457613903,"274151322000095","219011344069620",24.09,0.50,0,298.17,302.07,1.8,0.0,0.000,639552.5,639552.5,14836,0,0,0,L,1151911521,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1457613938,244460.00
03/10/2016 07:45,2,0.154,ALERT,211.70,302.68,59.996,1457613903,"201051344000988","219011344069620",23.30,1.00,0,296.96,308.39,3.7,1.6,0.000,324043.2,324043.2,21451,0,0,0,L,1122011218,0,120.65,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1457613940,244461.00
03/10/2016 07:45,2,0.160,ALERT,211.03,300.57,59.975,1457613903,"201051344001025","219011344069620",24.15,0.50,0,297.26,302.98,4.0,1.9,0.000,337122.5,337122.5,25967,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1457613942,244462.00
03/10/2016 07:45,2,0.180,ALERT,211.70,302.98,60.018,1457613903,"201051344000458","219011344069620",23.89,2.00,0,299.37,304.48,4.4,2.3,0.000,334409.9,334409.9,21358,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1457613944,244463.00
03/10/2016 07:45,2,0.162,ALERT,212.38,302.68,60.002,1457613903,"201051344000853","219011344069620",22.66,0.50,0,299.37,303.88,3.8,1.7,0.000,332038.4,332038.4,20981,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1457613945,244464.00
03/10/2016 07:45,2,0.197,ALERT,211.70,301.17,59.959,1457613903,"201051344000685","219011344069620",19.92,1.00,0,296.96,302.37,4.0,1.9,0.000,339351.2,339351.2,25783,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1457613947,244465.00
03/10/2016 07:45,2,0.168,ALERT,211.48,300.57,60.012,1457613903,"201051344000917","219011344069620",22.01,2.00,0,296.66,302.07,3.8,1.7,0.000,336621.0,336621.0,25781,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1457613949,244466.00
03/10/2016 07:45,2,0.148,ALERT,211.48,301.47,60.023,1457613903,"201051344001145","219011344069620",23.26,1.00,0,298.17,302.98,3.5,1.5,0.000,341724.5,341724.5,25641,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1457613951,244467.00
03/10/2016 07:45,2,0.189,ALERT,211.25,300.57,60.028,1457613903,"201051344000651","219011344069620",23.46,-0.50,0,297.26,302.07,4.5,2.4,0.000,333555.2,333555.2,26010,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1457613953,244468.00
03/10/2016 07:45,2,0.061,ALERT,210.80,298.77,60.007,1457613903,"274151322000088","219011344069620",23.06,3.00,0,296.96,300.87,1.4,0.0,0.000,589547.1,589547.1,14648,0,0,0,L,1151911521,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1457613955,244469.00
03/10/2016 07:45,2,0.006,ALERT,211.93,298.47,59.981,1457613903,"274151322000068","219011344069620",42.36,2.50,0,296.36,403.67,0.0,0.0,0.000,492248.1,492248.1,15673,0,0,0,L,1151911521,0,121.33,122.46,0002,2,0,0,0,0,0,0,102,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457613957,244470.00
03/10/2016 07:45,2,0.150,ALERT,210.80,301.17,60.034,1457613903,"201051344001135","219011344069620",23.84,1.00,0,297.87,302.98,3.7,1.6,0.000,330132.1,330132.1,25977,0,0,0,L,1122011218,0,120.88,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1457613959,244471.00
03/10/2016 07:45,2,0.189,ALERT,211.25,302.68,59.996,1457613903,"201051344000594","219011344069620",21.87,1.00,0,299.07,332.13,4.2,2.1,0.000,336649.9,336649.9,21389,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1457613960,244472.00
03/10/2016 07:45,2,0.188,ALERT,211.25,300.57,60.018,1457613903,"201051344001203","219011344069620",20.57,0.50,0,297.57,304.18,3.9,1.9,0.000,336373.3,336373.3,25960,0,0,0,L,1122011218,0,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1457613962,244473.00
03/10/2016 07:45,2,0.074,ALERT,210.80,299.07,59.996,1457613903,"274151322000054","219011344069620",23.60,2.50,0,297.26,301.47,1.8,0.0,0.000,602360.4,602360.4,14677,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1457613964,244474.00
03/10/2016 07:45,2,0.162,ALERT,211.93,302.07,60.018,1457613903,"201051344000867","219011344069620",23.89,1.50,0,298.47,303.88,3.9,1.9,0.000,325067.9,325067.9,21418,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1457613966,244475.00
03/10/2016 07:45,2,0.219,ALERT,211.03,300.87,59.986,1457613903,"201051344001093","219011344069620",23.14,2.00,0,297.57,302.37,5.2,3.0,0.000,335144.4,335144.4,25838,0,0,0,L,1122011218,0,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1457613968,244476.00
03/10/2016 07:45,2,0.098,ALERT,211.48,302.37,59.959,1457613903,"201051344000900","219011344069620",23.48,0.50,0,298.47,303.58,2.4,0.3,0.000,340179.9,340179.9,20826,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1457613970,244477.00
03/10/2016 07:45,2,0.186,ALERT,212.16,318.30,60.012,1457613903,"201051344000648","219011344069620",25.05,0.00,0,298.47,319.51,4.8,2.7,0.000,333571.6,333571.6,21097,0,0,0,L,1122011218,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1457613972,244478.00
03/10/2016 07:45,2,0.174,ALERT,211.70,303.28,60.012,1457613903,"201051344000569","219011344069620",23.97,1.00,0,299.97,304.78,4.3,2.2,0.000,341591.2,341591.2,20769,0,0,0,L,1122011218,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1457613973,244479.00
03/10/2016 07:45,2,0.166,ALERT,211.93,302.98,59.991,1457613903,"201051344000983","219011344069620",23.34,1.00,0,299.67,304.18,4.0,1.9,0.000,334040.9,334040.9,21215,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1457613975,244480.00
03/10/2016 07:45,2,0.150,ALERT,211.93,302.98,60.007,1457613903,"201051344001158","219011344069620",23.76,0.50,0,298.77,303.28,3.6,1.6,0.000,329844.3,329844.3,21431,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1457613977,244481.00
03/10/2016 07:45,2,0.188,ALERT,212.16,302.98,59.986,1457613903,"201051344000576","219011344069620",23.38,1.00,0,299.37,303.88,4.5,2.4,0.000,334631.0,334631.0,20887,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1457613979,244482.00
03/10/2016 07:45,2,0.090,ALERT,211.25,298.77,59.996,1457613903,"274151322000087","219011344069620",22.48,3.00,0,296.06,300.27,2.0,0.0,0.000,577381.7,577381.7,14729,0,0,0,L,1151911521,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1457613980,244483.00
03/10/2016 08:00,2,0.201,ACTIVE,212.16,338.74,59.970,1457614804,"201051344000645","219011344069620",27.91,2.50,0,299.67,352.57,5.7,3.6,0.004,334462.1,334462.1,21040,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614805,244484.00
03/10/2016 08:00,2,0.113,ACTIVE,211.25,337.54,59.949,1457614804,"274151322000085","219011344069620",26.78,3.30,0,297.26,360.08,3.1,1.0,0.000,605187.6,605187.6,14695,0,0,0,L,1151911521,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614806,244485.00
03/10/2016 08:00,2,0.240,ACTIVE,212.38,340.25,59.970,1457614804,"201051344000633","219011344069620",25.66,1.50,0,298.17,355.28,6.2,4.1,0.009,326059.8,326059.8,21453,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614807,244486.00
03/10/2016 08:00,2,0.258,ACTIVE,211.93,338.74,59.959,1457614804,"201051344000469","219011344069620",26.56,1.00,0,298.77,351.67,7.0,4.8,0.009,326854.4,326854.4,21439,0,0,0,L,1122011218,0,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614808,244487.00
03/10/2016 08:00,2,0.223,ACTIVE,211.25,336.94,59.944,1457614804,"201051344000646","219011344069620",26.62,2.00,0,298.47,348.36,6.0,3.9,0.004,331846.5,331846.5,25976,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614809,244488.00
03/10/2016 08:00,2,0.135,ACTIVE,211.03,336.94,59.954,1457614804,"274151322000052","219011344069620",27.73,3.30,0,297.57,355.88,3.8,1.8,0.009,613260.3,613260.3,14912,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614810,244489.00
03/10/2016 08:00,2,0.197,ACTIVE,211.70,338.14,59.970,1457614804,"201051344000585","219011344069620",28.41,2.00,0,298.47,349.26,5.7,3.6,0.004,337106.4,337106.4,25982,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614811,244490.00
03/10/2016 08:00,2,0.223,ALERT,211.48,336.64,59.965,1457614804,"201051344001230","219011344069620",24.33,2.00,0,299.37,344.15,5.5,3.4,0.009,335650.6,335650.6,25765,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614812,244491.00
03/10/2016 08:00,2,0.205,ACTIVE,211.93,337.24,59.981,1457614804,"201051344000582","219011344069620",28.80,1.50,0,299.97,349.26,6.0,3.9,0.000,329284.3,329284.3,25957,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614813,244492.00
03/10/2016 08:00,2,0.252,ACTIVE,211.03,336.34,59.981,1457614804,"201051344000955","219011344069620",26.24,2.00,0,298.77,348.96,6.7,4.5,0.004,340143.6,340143.6,25893,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614814,244493.00
03/10/2016 08:00,2,0.061,ALERT,211.48,313.80,59.959,1457614804,"274151322000094","219011344069620",25.33,1.50,0,296.06,414.19,1.6,0.0,0.000,492156.6,492156.6,15500,0,0,0,L,1151911521,0,121.10,122.01,0002,-0,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614816,244494.00
03/10/2016 08:00,2,0.256,ACTIVE,211.70,338.14,59.970,1457614804,"201051344000579","219011344069620",26.56,2.50,0,300.27,351.07,6.9,4.7,0.013,340983.1,340983.1,1478,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614817,244495.00
03/10/2016 08:00,2,0.219,ACTIVE,211.48,336.64,59.944,1457614804,"201051344000890","219011344069620",28.75,2.50,0,299.37,349.56,6.4,4.3,0.009,337465.5,337465.5,25913,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614818,244496.00
03/10/2016 08:00,2,0.242,ACTIVE,211.70,336.64,59.981,1457614804,"201051344000438","219011344069620",26.50,1.50,0,298.77,348.06,6.5,4.4,0.004,339644.4,339644.4,25909,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614819,244497.00
03/10/2016 08:00,2,0.258,ACTIVE,211.70,337.24,60.018,1457614804,"201051344000417","219011344069620",28.29,2.00,0,298.47,348.96,7.4,5.2,0.004,333375.7,333375.7,26064,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614820,244498.00
03/10/2016 08:00,2,0.115,ACTIVE,211.48,337.54,59.938,1457614804,"274151322000083","219011344069620",27.17,3.30,0,297.57,349.26,3.2,1.1,0.009,607355.9,607355.9,14949,0,0,0,L,1151911521,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614821,244499.00
03/10/2016 08:00,2,0.121,ACTIVE,211.93,338.44,59.944,1457614804,"274151322000076","219011344069620",27.83,3.30,0,297.26,347.16,3.4,1.4,0.009,646330.2,646330.2,14954,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614822,244500.00
03/10/2016 08:00,2,0.197,ACTIVE,211.70,338.14,59.922,1457614804,"201051344000868","219011344069620",28.33,1.50,0,300.27,351.07,5.7,3.6,0.009,325841.5,325841.5,21177,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614823,244501.00
03/10/2016 08:00,2,0.115,ACTIVE,211.25,337.54,59.954,1457614804,"274151322000095","219011344069620",26.70,2.50,0,298.47,346.56,3.1,1.1,0.004,639552.6,639552.6,14838,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614824,244502.00
03/10/2016 08:00,2,0.199,ALERT,211.70,339.65,59.970,1457614804,"201051344000988","219011344069620",26.80,2.00,0,297.57,350.77,5.4,3.3,0.013,324043.9,324043.9,21453,0,0,0,L,1122011218,0,120.65,121.55,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614825,244503.00
03/10/2016 08:00,2,0.209,ACTIVE,211.48,336.34,59.944,1457614804,"201051344001025","219011344069620",27.19,1.50,0,298.47,349.86,5.8,3.7,0.004,337123.2,337123.2,25969,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614826,244504.00
03/10/2016 08:00,2,0.217,ACTIVE,211.48,338.14,59.954,1457614804,"201051344000458","219011344069620",28.86,3.30,0,299.97,349.26,6.4,4.2,0.009,334410.8,334410.8,21360,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614827,244505.00
03/10/2016 08:00,2,0.203,ACTIVE,212.38,339.34,59.938,1457614804,"201051344000853","219011344069620",27.61,1.50,0,299.67,351.97,5.7,3.6,0.009,332039.1,332039.1,20983,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614828,244506.00
03/10/2016 08:00,2,0.227,ACTIVE,211.93,337.84,59.949,1457614804,"201051344000685","219011344069620",26.00,2.50,0,298.77,356.48,6.0,3.8,0.009,339351.9,339351.9,25785,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614829,244507.00
03/10/2016 08:00,2,0.223,ACTIVE,211.93,337.84,59.933,1457614804,"201051344000917","219011344069620",24.67,3.00,0,297.57,348.06,5.6,3.5,0.009,336621.7,336621.7,25783,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614830,244508.00
03/10/2016 08:00,2,0.203,ACTIVE,211.93,337.54,59.938,1457614804,"201051344001145","219011344069620",25.49,2.00,0,299.07,352.87,5.3,3.2,0.009,341725.1,341725.1,25643,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614831,244509.00
03/10/2016 08:00,2,0.256,ACTIVE,211.70,337.84,59.986,1457614804,"201051344000651","219011344069620",24.93,1.00,0,298.77,350.77,6.5,4.3,0.009,333556.0,333556.0,26012,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614832,244510.00
03/10/2016 08:00,2,0.104,ACTIVE,211.03,337.24,59.949,1457614804,"274151322000088","219011344069620",23.87,4.00,0,297.26,345.96,2.5,0.5,0.004,589547.2,589547.2,14650,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614833,244511.00
03/10/2016 08:00,2,0.080,ALERT,212.16,320.41,59.981,1457614804,"274151322000068","219011344069620",25.98,3.30,0,296.66,414.79,2.1,0.1,0.000,492248.1,492248.1,15675,0,0,0,L,1151911521,0,121.78,122.01,0002,3,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614835,244512.00
03/10/2016 08:00,2,0.188,ACTIVE,211.25,336.04,59.944,1457614804,"201051344001135","219011344069620",28.53,2.00,0,299.37,348.66,5.5,3.4,0.009,330132.8,330132.8,25979,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614836,244513.00
03/10/2016 08:00,2,0.238,ACTIVE,211.48,338.44,59.970,1457614804,"201051344000594","219011344069620",25.90,2.00,0,299.37,353.47,6.3,4.1,0.004,336650.7,336650.7,21391,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614837,244514.00
03/10/2016 08:00,2,0.227,ACTIVE,211.70,336.94,60.002,1457614804,"201051344001203","219011344069620",25.56,2.00,0,298.47,351.67,5.9,3.7,0.004,336374.0,336374.0,25962,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614838,244515.00
03/10/2016 08:00,2,0.115,ACTIVE,211.25,337.54,59.981,1457614804,"274151322000054","219011344069620",25.92,4.00,0,297.87,345.66,3.0,1.0,0.004,602360.5,602360.5,14679,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614839,244516.00
03/10/2016 08:00,2,0.219,ACTIVE,211.93,338.14,59.970,1457614804,"201051344000867","219011344069620",25.50,2.50,0,299.07,349.56,5.7,3.5,0.013,325068.5,325068.5,21420,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614840,244517.00
03/10/2016 08:00,2,0.246,ACTIVE,211.48,337.54,59.949,1457614804,"201051344001093","219011344069620",28.23,3.00,0,298.77,348.36,7.1,4.9,0.004,335145.4,335145.4,25840,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614841,244518.00
03/10/2016 08:00,2,0.150,ACTIVE,211.70,338.44,59.959,1457614804,"201051344000900","219011344069620",25.41,1.50,0,299.07,352.87,3.9,1.8,0.009,340180.2,340180.2,20828,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614842,244519.00
03/10/2016 08:00,2,0.244,ACTIVE,211.93,338.14,59.959,1457614804,"201051344000648","219011344069620",27.15,1.00,0,298.77,350.77,6.7,4.6,0.004,333572.5,333572.5,21099,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614843,244520.00
03/10/2016 08:00,2,0.211,ACTIVE,211.93,338.44,59.938,1457614804,"201051344000569","219011344069620",29.20,2.00,0,300.57,351.37,6.2,4.1,0.004,341592.0,341592.0,20771,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614844,244521.00
03/10/2016 08:00,2,0.221,ACTIVE,211.70,337.84,59.922,1457614804,"201051344000983","219011344069620",25.62,2.50,0,299.97,351.37,5.8,3.6,0.004,334041.6,334041.6,21217,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614845,244522.00
03/10/2016 08:00,2,0.213,ACTIVE,211.93,338.14,59.970,1457614804,"201051344001158","219011344069620",25.52,1.00,0,299.07,350.47,5.5,3.4,0.009,329844.9,329844.9,21433,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614846,244523.00
03/10/2016 08:00,2,0.256,ACTIVE,212.16,339.34,59.970,1457614804,"201051344000576","219011344069620",25.23,1.50,0,299.97,351.97,6.6,4.4,0.009,334631.8,334631.8,20889,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614847,244524.00
03/10/2016 08:00,2,0.123,ALERT,211.48,332.43,59.949,1457614804,"274151322000087","219011344069620",25.70,4.00,0,296.66,338.44,3.2,1.2,0.000,577381.8,577381.8,14731,0,0,0,L,1151911521,0,121.55,121.55,0002,4,0,0,0,0,0,0,62,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457614848,244525.00
03/10/2016 08:15,2,0.248,ALERT,212.16,338.74,59.965,1457615704,"201051344000645","219011344069620",29.04,3.00,0,298.77,343.25,7.3,5.2,0.018,334463.3,334463.3,21041,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615706,244526.00
03/10/2016 08:15,2,0.164,ACTIVE,211.25,337.54,59.959,1457615704,"274151322000085","219011344069620",27.61,4.50,0,317.10,353.47,4.6,2.5,0.013,605188.1,605188.1,14696,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615706,244527.00
03/10/2016 08:15,2,0.273,ALERT,212.38,339.95,59.991,1457615704,"201051344000633","219011344069620",28.94,2.50,0,297.26,345.06,8.0,5.8,0.013,326061.2,326061.2,21454,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615708,244528.00
03/10/2016 08:15,2,0.275,ALERT,211.93,337.84,59.986,1457615704,"201051344000469","219011344069620",30.08,1.50,0,298.17,344.15,8.4,6.2,0.013,326855.9,326855.9,21440,0,0,0,L,1122011218,0,120.65,121.78,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615710,244529.00
03/10/2016 08:15,2,0.260,ALERT,211.25,337.84,59.981,1457615704,"201051344000646","219011344069620",28.19,3.00,0,298.17,342.05,7.5,5.3,0.018,331847.7,331847.7,25977,0,0,0,L,1122011218,0,121.55,120.88,0002,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615712,244530.00
03/10/2016 08:15,2,0.191,ACTIVE,211.03,337.54,59.970,1457615704,"274151322000052","219011344069620",27.83,4.00,0,327.02,345.66,5.4,3.3,0.022,613261.0,613261.0,14913,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615713,244531.00
03/10/2016 08:15,2,0.248,ALERT,211.70,338.44,59.991,1457615704,"201051344000585","219011344069620",29.76,3.00,0,298.47,342.35,7.5,5.3,0.018,337107.6,337107.6,25983,0,0,0,L,1122011218,0,120.88,121.33,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615715,244532.00
03/10/2016 08:15,2,0.266,ACTIVE,211.70,336.94,59.996,1457615704,"201051344001230","219011344069620",26.92,3.00,0,298.77,341.45,7.3,5.1,0.018,335651.7,335651.7,25767,0,0,0,L,1122011218,0,121.55,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615716,244533.00
03/10/2016 08:15,2,0.264,ALERT,212.16,338.44,59.991,1457615704,"201051344000582","219011344069620",29.46,2.00,0,299.07,342.95,7.8,5.7,0.018,329285.6,329285.6,25958,0,0,0,L,1122011218,0,121.55,121.55,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615718,244534.00
03/10/2016 08:15,2,0.291,ALERT,211.25,336.94,59.981,1457615704,"201051344000955","219011344069620",29.00,3.00,0,298.17,341.75,8.6,6.3,0.022,340145.0,340145.0,25894,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615720,244535.00
03/10/2016 08:15,2,0.098,ACTIVE,211.25,337.54,59.991,1457615704,"274151322000094","219011344069620",29.96,3.00,0,296.96,412.98,3.0,0.9,0.009,492156.7,492156.7,15502,0,0,0,L,1151911521,0,121.10,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615720,244536.00
03/10/2016 08:15,2,0.279,ALERT,211.93,337.84,59.981,1457615704,"201051344000579","219011344069620",30.18,3.30,0,299.67,343.25,8.6,6.4,0.022,340984.5,340984.5,1479,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615722,244537.00
03/10/2016 08:15,2,0.275,ALERT,211.48,336.94,59.986,1457615704,"201051344000890","219011344069620",29.24,3.30,0,298.77,342.35,8.2,6.0,0.018,337466.9,337466.9,25914,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615724,244538.00
03/10/2016 08:15,2,0.279,ALERT,211.70,338.14,59.959,1457615704,"201051344000438","219011344069620",29.18,2.50,0,298.17,343.25,8.3,6.1,0.022,339645.8,339645.8,25910,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615726,244539.00
03/10/2016 08:15,2,0.311,ALERT,211.70,338.14,59.986,1457615704,"201051344000417","219011344069620",29.46,3.00,0,297.57,343.55,9.3,7.0,0.022,333377.4,333377.4,26065,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615728,244540.00
03/10/2016 08:15,2,0.166,ACTIVE,211.25,337.84,59.981,1457615704,"274151322000083","219011344069620",27.89,4.50,0,311.39,357.08,4.8,2.7,0.018,607356.4,607356.4,14950,0,0,0,L,1151911521,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615729,244541.00
03/10/2016 08:15,2,0.180,ACTIVE,211.70,336.04,59.965,1457615704,"274151322000076","219011344069620",27.75,4.00,0,333.03,343.25,5.0,2.9,0.018,646330.8,646330.8,14955,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615729,244542.00
03/10/2016 08:15,2,0.258,ALERT,211.70,337.84,59.981,1457615704,"201051344000868","219011344069620",28.90,2.00,0,299.97,343.55,7.6,5.4,0.027,325842.7,325842.7,21178,0,0,0,L,1122011218,0,120.88,121.55,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615731,244543.00
03/10/2016 08:15,2,0.168,ACTIVE,211.03,336.94,59.975,1457615704,"274151322000095","219011344069620",27.65,3.70,0,319.81,351.67,4.7,2.6,0.018,639553.1,639553.1,14839,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615732,244544.00
03/10/2016 08:15,2,0.240,ACTIVE,211.48,339.04,59.996,1457615704,"201051344000988","219011344069620",29.22,3.00,0,296.66,343.85,7.2,5.0,0.031,324044.9,324044.9,21455,0,0,0,L,1122011218,0,120.65,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615733,244545.00
03/10/2016 08:15,2,0.258,ALERT,211.48,336.64,59.981,1457615704,"201051344001025","219011344069620",29.06,2.50,0,298.77,342.35,7.6,5.4,0.022,337124.4,337124.4,25970,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615735,244546.00
03/10/2016 08:15,2,0.270,ALERT,211.70,337.24,59.986,1457615704,"201051344000458","219011344069620",29.84,3.70,0,299.07,343.25,8.2,6.0,0.022,334412.1,334412.1,21361,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615737,244547.00
03/10/2016 08:15,2,0.273,ALERT,212.38,339.34,60.002,1457615704,"201051344000853","219011344069620",27.61,2.50,0,299.37,344.76,7.7,5.5,0.013,332040.3,332040.3,20984,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615739,244548.00
03/10/2016 08:15,2,0.264,ALERT,211.93,339.04,59.959,1457615704,"201051344000685","219011344069620",28.65,3.00,0,298.17,342.65,7.7,5.5,0.022,339353.2,339353.2,25786,0,0,0,L,1122011218,0,122.01,121.10,0002,0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615740,244549.00
03/10/2016 08:15,2,0.254,ALERT,211.70,338.74,59.975,1457615704,"201051344000917","219011344069620",28.71,3.70,0,297.57,343.25,7.4,5.2,0.013,336622.8,336622.8,25784,0,0,0,L,1122011218,0,121.33,121.55,0002,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615742,244550.00
03/10/2016 08:15,2,0.240,ALERT,211.70,337.84,59.965,1457615704,"201051344001145","219011344069620",28.67,3.00,0,298.47,342.35,7.0,4.8,0.022,341726.1,341726.1,25644,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615744,244551.00
03/10/2016 08:15,2,0.277,ALERT,211.70,337.84,59.991,1457615704,"201051344000651","219011344069620",29.14,2.00,0,297.57,342.95,8.2,6.0,0.018,333557.4,333557.4,26013,0,0,0,L,1122011218,0,121.78,120.65,0002,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615746,244552.00
03/10/2016 08:15,2,0.152,ACTIVE,210.80,335.74,59.981,1457615704,"274151322000088","219011344069620",26.04,5.50,0,316.50,351.97,4.0,2.0,0.009,589547.5,589547.5,14651,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615747,244553.00
03/10/2016 08:15,2,0.115,ACTIVE,211.70,337.54,59.975,1457615704,"274151322000068","219011344069620",30.06,4.50,0,297.57,414.19,3.5,1.5,0.013,492248.3,492248.3,15677,0,0,0,L,1151911521,0,121.55,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615748,244554.00
03/10/2016 08:15,2,0.236,ALERT,211.25,336.34,59.991,1457615704,"201051344001135","219011344069620",29.58,3.00,0,298.77,341.15,7.2,5.0,0.022,330133.9,330133.9,25980,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615750,244555.00
03/10/2016 08:15,2,0.273,ALERT,211.25,337.84,59.986,1457615704,"201051344000594","219011344069620",29.18,3.00,0,299.07,342.95,8.1,5.9,0.022,336652.1,336652.1,21392,0,0,0,L,1122011218,0,120.88,120.88,0002,0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615752,244556.00
03/10/2016 08:15,2,0.260,ALERT,211.48,337.24,59.986,1457615704,"201051344001203","219011344069620",28.61,2.50,0,298.17,342.95,7.5,5.4,0.018,336375.2,336375.2,25963,0,0,0,L,1122011218,0,121.78,120.88,0002,0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615754,244557.00
03/10/2016 08:15,2,0.166,ACTIVE,210.80,337.54,59.975,1457615704,"274151322000054","219011344069620",27.21,5.00,0,323.11,347.76,4.6,2.5,0.013,602361.0,602361.0,14680,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615755,244558.00
03/10/2016 08:15,2,0.252,ALERT,211.93,337.54,59.996,1457615704,"201051344000867","219011344069620",29.64,3.70,0,298.77,342.95,7.6,5.4,0.022,325069.7,325069.7,21421,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615756,244559.00
03/10/2016 08:15,2,0.305,ALERT,211.70,338.14,59.975,1457615704,"201051344001093","219011344069620",28.77,3.70,0,298.47,342.65,8.9,6.7,0.022,335146.9,335146.9,25841,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615758,244560.00
03/10/2016 08:15,2,0.189,ALERT,211.48,338.14,59.938,1457615704,"201051344000900","219011344069620",28.55,2.00,0,299.07,341.75,5.5,3.4,0.022,340180.9,340180.9,20829,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615760,244561.00
03/10/2016 08:15,2,0.268,ALERT,211.70,337.54,59.991,1457615704,"201051344000648","219011344069620",30.38,2.00,0,298.77,344.76,8.3,6.1,0.018,333573.9,333573.9,21100,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615762,244562.00
03/10/2016 08:15,2,0.262,ACTIVE,211.70,338.14,59.970,1457615704,"201051344000569","219011344069620",30.14,3.00,0,309.29,359.78,8.0,5.8,0.022,341593.3,341593.3,20772,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615763,244563.00
03/10/2016 08:15,2,0.250,ALERT,211.48,337.54,59.981,1457615704,"201051344000983","219011344069620",29.86,3.00,0,299.37,342.35,7.6,5.4,0.027,334042.8,334042.8,21218,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615764,244564.00
03/10/2016 08:15,2,0.246,ALERT,211.93,338.14,59.981,1457615704,"201051344001158","219011344069620",29.24,2.00,0,299.07,342.65,7.3,5.1,0.022,329846.0,329846.0,21434,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615766,244565.00
03/10/2016 08:15,2,0.289,ALERT,212.16,339.34,59.996,1457615704,"201051344000576","219011344069620",28.92,2.50,0,299.37,344.76,8.5,6.3,0.022,334633.2,334633.2,20890,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615768,244566.00
03/10/2016 08:15,2,0.176,ACTIVE,211.03,335.44,59.981,1457615704,"274151322000087","219011344069620",27.04,6.00,0,297.57,343.55,4.8,2.7,0.009,577382.4,577382.4,14733,0,0,0,L,1151911521,0,121.55,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457615769,244567.00
03/10/2016 08:30,2,0.355,ACTIVE,212.38,340.25,59.896,1457616604,"201051344000645","219011344069620",29.70,3.30,0,332.73,345.66,10.8,8.5,0.049,334465.0,334465.0,21043,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616605,244568.00
03/10/2016 08:30,2,0.275,ACTIVE,211.25,338.44,60.012,1457616604,"274151322000085","219011344069620",29.18,5.50,0,333.93,341.45,8.2,5.9,0.031,605189.2,605189.2,14697,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616606,244569.00
03/10/2016 08:30,2,0.350,ACTIVE,212.61,342.05,59.949,1457616604,"201051344000633","219011344069620",30.91,3.00,0,332.43,346.56,10.9,8.6,0.049,326062.9,326062.9,21456,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616607,244570.00
03/10/2016 08:30,2,0.381,ACTIVE,211.93,340.25,59.970,1457616604,"201051344000469","219011344069620",29.98,2.00,0,330.93,344.45,11.6,9.3,0.053,326857.8,326857.8,21442,0,0,0,L,1122011218,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616608,244571.00
03/10/2016 08:30,2,0.363,ACTIVE,211.48,339.04,59.975,1457616604,"201051344000646","219011344069620",29.36,3.30,0,331.23,342.95,10.8,8.5,0.049,331849.4,331849.4,25979,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616609,244572.00
03/10/2016 08:30,2,0.303,ACTIVE,211.03,339.04,59.954,1457616604,"274151322000052","219011344069620",28.88,5.50,0,333.33,342.05,8.9,6.6,0.049,613262.2,613262.2,14914,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616610,244573.00
03/10/2016 08:30,2,0.352,ACTIVE,211.93,339.04,59.959,1457616604,"201051344000585","219011344069620",30.69,3.70,0,332.13,343.55,11.0,8.7,0.049,337109.3,337109.3,25985,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616610,244574.00
03/10/2016 08:30,2,0.352,ACTIVE,211.48,337.84,59.965,1457616604,"201051344001230","219011344069620",29.96,3.30,0,331.23,342.05,10.7,8.4,0.049,335653.4,335653.4,25768,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616611,244575.00
03/10/2016 08:30,2,0.361,ACTIVE,212.16,340.25,59.949,1457616604,"201051344000582","219011344069620",30.32,3.00,0,332.13,343.55,11.2,8.8,0.053,329287.4,329287.4,25960,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616613,244576.00
03/10/2016 08:30,2,0.385,ACTIVE,211.48,338.14,59.954,1457616604,"201051344000955","219011344069620",30.22,3.30,0,330.93,342.35,11.8,9.5,0.049,340146.9,340146.9,25896,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616613,244577.00
03/10/2016 08:30,2,0.176,ACTIVE,211.25,369.70,59.975,1457616604,"274151322000094","219011344069620",34.61,4.00,0,333.93,372.11,6.2,4.1,0.027,492157.3,492157.3,15503,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616614,244578.00
03/10/2016 08:30,2,0.363,ACTIVE,211.93,344.15,60.002,1457616604,"201051344000579","219011344069620",31.79,3.70,0,332.73,349.56,11.7,9.4,0.049,340986.5,340986.5,1481,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616615,244579.00
03/10/2016 08:30,2,0.373,ACTIVE,211.48,338.14,59.981,1457616604,"201051344000890","219011344069620",30.59,3.70,0,331.53,343.25,11.6,9.3,0.049,337468.8,337468.8,25916,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616616,244580.00
03/10/2016 08:30,2,0.367,ACTIVE,211.70,338.44,59.949,1457616604,"201051344000438","219011344069620",30.99,3.30,0,332.13,343.85,11.6,9.2,0.049,339647.6,339647.6,25912,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616617,244581.00
03/10/2016 08:30,2,0.422,ACTIVE,211.93,338.44,59.981,1457616604,"201051344000417","219011344069620",29.38,3.70,0,332.13,343.55,12.6,10.2,0.053,333379.4,333379.4,26067,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616618,244582.00
03/10/2016 08:30,2,0.289,ACTIVE,211.03,339.34,59.954,1457616604,"274151322000083","219011344069620",28.73,5.00,0,333.93,342.05,8.4,6.2,0.040,607357.5,607357.5,14951,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616619,244583.00
03/10/2016 08:30,2,0.287,ACTIVE,211.70,338.44,59.954,1457616604,"274151322000076","219011344069620",29.32,5.00,0,335.14,342.35,8.5,6.3,0.049,646331.9,646331.9,14956,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616620,244584.00
03/10/2016 08:30,2,0.361,ACTIVE,211.93,339.95,59.965,1457616604,"201051344000868","219011344069620",30.26,2.50,0,332.73,344.45,11.1,8.8,0.049,325844.4,325844.4,21180,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616621,244585.00
03/10/2016 08:30,2,0.275,ACTIVE,211.25,338.74,59.949,1457616604,"274151322000095","219011344069620",28.71,4.50,0,333.93,341.45,8.1,5.9,0.040,639554.1,639554.1,14840,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616622,244586.00
03/10/2016 08:30,2,0.344,ACTIVE,211.93,341.75,59.970,1457616604,"201051344000988","219011344069620",30.69,3.30,0,330.33,346.26,10.7,8.4,0.062,324046.6,324046.6,21456,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616623,244587.00
03/10/2016 08:30,2,0.357,ACTIVE,211.70,338.14,59.981,1457616604,"201051344001025","219011344069620",30.63,3.00,0,331.53,342.95,11.1,8.8,0.049,337126.1,337126.1,25972,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616624,244588.00
