ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 08:30,2,0.395,ACTIVE,211.93,339.65,59.975,1457616604,"201051344000458","219011344069620",29.62,4.00,0,332.13,344.45,11.8,9.5,0.057,334414.0,334414.0,21363,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616624,244589.00
03/10/2016 08:30,2,0.375,ACTIVE,212.61,342.05,59.938,1457616604,"201051344000853","219011344069620",30.16,3.00,0,333.93,345.96,11.5,9.2,0.057,332042.0,332042.0,20986,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616625,244590.00
03/10/2016 08:30,2,0.369,ACTIVE,212.16,339.34,59.981,1457616604,"201051344000685","219011344069620",29.64,3.30,0,332.43,344.15,11.2,8.9,0.057,339354.9,339354.9,25788,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616626,244591.00
03/10/2016 08:30,2,0.348,ACTIVE,211.70,339.65,59.986,1457616604,"201051344000917","219011344069620",30.65,4.00,0,331.53,343.85,10.8,8.5,0.044,336624.5,336624.5,25786,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616627,244592.00
03/10/2016 08:30,2,0.348,ACTIVE,211.70,339.34,59.986,1457616604,"201051344001145","219011344069620",30.02,3.00,0,333.03,344.45,10.6,8.3,0.057,341727.7,341727.7,25646,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616628,244593.00
03/10/2016 08:30,2,0.383,ACTIVE,211.48,338.44,60.012,1457616604,"201051344000651","219011344069620",29.74,2.50,0,332.13,343.25,11.5,9.2,0.057,333559.2,333559.2,26015,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616629,244594.00
03/10/2016 08:30,2,0.279,ACTIVE,210.80,336.94,59.949,1457616604,"274151322000088","219011344069620",27.89,6.00,0,333.03,341.45,7.9,5.7,0.040,589548.4,589548.4,14652,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616630,244595.00
03/10/2016 08:30,2,0.197,ACTIVE,211.70,387.14,59.949,1457616604,"274151322000068","219011344069620",36.26,6.00,0,335.14,389.54,7.3,5.2,0.035,492249.0,492249.0,15678,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616631,244596.00
03/10/2016 08:30,2,0.367,ACTIVE,211.25,337.54,59.959,1457616604,"201051344001135","219011344069620",29.38,3.30,0,331.83,342.35,11.0,8.7,0.053,330135.5,330135.5,25982,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616632,244597.00
03/10/2016 08:30,2,0.389,ACTIVE,211.48,339.34,59.954,1457616604,"201051344000594","219011344069620",29.50,3.30,0,330.33,344.45,11.6,9.3,0.053,336653.9,336653.9,21394,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616633,244598.00
03/10/2016 08:30,2,0.371,ACTIVE,211.48,338.44,59.938,1457616604,"201051344001203","219011344069620",29.32,3.00,0,332.73,344.45,11.0,8.7,0.053,336376.9,336376.9,25965,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616634,244599.00
03/10/2016 08:30,2,0.293,ACTIVE,211.03,336.94,59.986,1457616604,"274151322000054","219011344069620",28.94,6.00,0,333.03,341.45,8.6,6.3,0.049,602362.0,602362.0,14681,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616634,244600.00
03/10/2016 08:30,2,0.359,ACTIVE,212.16,340.25,59.959,1457616604,"201051344000867","219011344069620",30.47,3.70,0,332.43,344.45,11.2,8.9,0.053,325071.4,325071.4,21423,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616635,244601.00
03/10/2016 08:30,2,0.422,ACTIVE,211.48,339.65,59.954,1457616604,"201051344001093","219011344069620",29.52,4.00,0,332.43,343.55,12.6,10.3,0.053,335148.9,335148.9,25843,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616637,244602.00
03/10/2016 08:30,2,0.301,ACTIVE,211.70,339.95,60.007,1457616604,"201051344000900","219011344069620",30.20,2.50,0,331.23,344.76,9.2,7.0,0.053,340182.1,340182.1,20831,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616638,244603.00
03/10/2016 08:30,2,0.398,ACTIVE,211.93,339.95,59.975,1457616604,"201051344000648","219011344069620",29.60,2.00,0,332.73,345.36,12.0,9.6,0.057,333575.7,333575.7,21102,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616638,244604.00
03/10/2016 08:30,2,0.393,ACTIVE,211.93,339.95,59.975,1457616604,"201051344000569","219011344069620",30.69,3.30,0,332.43,345.06,12.2,9.9,0.062,341595.2,341595.2,20773,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616639,244605.00
03/10/2016 08:30,2,0.377,ACTIVE,211.93,339.95,59.986,1457616604,"201051344000983","219011344069620",29.60,3.30,0,332.13,344.76,11.3,9.0,0.062,334044.5,334044.5,21220,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616640,244606.00
03/10/2016 08:30,2,0.355,ACTIVE,211.70,339.65,59.981,1457616604,"201051344001158","219011344069620",30.45,2.50,0,332.13,344.76,11.0,8.7,0.062,329847.6,329847.6,21436,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616641,244607.00
03/10/2016 08:30,2,0.387,ACTIVE,212.38,341.45,59.981,1457616604,"201051344000576","219011344069620",30.83,3.00,0,332.73,345.66,12.1,9.8,0.062,334635.1,334635.1,20892,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616642,244608.00
03/10/2016 08:30,2,0.303,ACTIVE,211.25,336.94,59.981,1457616604,"274151322000087","219011344069620",28.98,7.00,0,333.03,342.05,8.9,6.6,0.035,577383.4,577383.4,14734,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457616643,244609.00
03/10/2016 08:45,2,0.441,ACTIVE,212.16,340.85,59.965,1457617503,"201051344000645","219011344069620",31.31,3.30,0,334.54,355.88,14.0,11.6,0.075,334467.7,334467.7,21044,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617504,244610.00
03/10/2016 08:45,2,0.311,ACTIVE,210.80,343.85,59.965,1457617503,"274151322000085","219011344069620",31.71,6.00,0,334.24,351.07,10.0,7.7,0.053,605191.1,605191.1,14698,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617505,244611.00
03/10/2016 08:45,2,0.447,ACTIVE,212.16,341.15,59.944,1457617503,"201051344000633","219011344069620",30.51,3.30,0,333.63,352.87,13.8,11.4,0.075,326065.7,326065.7,21457,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617506,244612.00
03/10/2016 08:45,2,0.477,ACTIVE,211.70,339.95,59.949,1457617503,"201051344000469","219011344069620",30.51,2.00,0,332.43,350.17,14.7,12.3,0.084,326860.7,326860.7,21443,0,0,0,L,1122011218,0,120.42,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617507,244613.00
03/10/2016 08:45,2,0.475,ACTIVE,211.48,339.95,59.933,1457617503,"201051344000646","219011344069620",30.61,3.70,0,331.83,354.67,14.7,12.3,0.084,331852.2,331852.2,25980,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617508,244614.00
03/10/2016 08:45,2,0.355,ACTIVE,210.57,338.44,59.896,1457617503,"274151322000052","219011344069620",31.29,6.00,0,333.33,347.16,11.2,8.9,0.053,613264.4,613264.4,14915,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617509,244615.00
03/10/2016 08:45,2,0.477,ACTIVE,211.93,339.34,59.954,1457617503,"201051344000585","219011344069620",30.06,4.00,0,332.13,350.77,14.6,12.2,0.084,337112.1,337112.1,25986,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617510,244616.00
03/10/2016 08:45,2,0.479,ACTIVE,211.70,338.74,59.922,1457617503,"201051344001230","219011344069620",30.97,3.70,0,330.93,345.96,15.1,12.6,0.084,335656.2,335656.2,25769,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617511,244617.00
03/10/2016 08:45,2,0.508,ACTIVE,212.16,340.55,59.959,1457617503,"201051344000582","219011344069620",29.88,3.00,0,332.43,347.46,15.4,12.9,0.088,329290.3,329290.3,25961,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617512,244618.00
03/10/2016 08:45,2,0.502,ACTIVE,211.25,338.44,59.954,1457617503,"201051344000955","219011344069620",29.38,3.70,0,331.23,348.06,15.0,12.5,0.080,340149.9,340149.9,25897,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617513,244619.00
03/10/2016 08:45,2,0.215,ACTIVE,211.25,419.60,59.970,1457617503,"274151322000094","219011344069620",39.84,6.00,0,335.14,437.93,8.7,6.5,0.040,492158.8,492158.8,15504,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617514,244620.00
03/10/2016 08:45,2,0.469,ACTIVE,211.70,340.55,59.970,1457617503,"201051344000579","219011344069620",30.83,3.70,0,333.93,358.88,14.7,12.3,0.071,340989.4,340989.4,1482,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617515,244621.00
03/10/2016 08:45,2,0.492,ACTIVE,211.48,338.74,59.917,1457617503,"201051344000890","219011344069620",31.05,4.00,0,331.83,350.47,15.5,13.0,0.084,337471.8,337471.8,25917,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617515,244622.00
03/10/2016 08:45,2,0.500,ACTIVE,211.93,339.34,59.986,1457617503,"201051344000438","219011344069620",29.74,3.30,0,332.43,351.07,15.1,12.6,0.080,339650.6,339650.6,25913,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617516,244623.00
03/10/2016 08:45,2,0.566,ACTIVE,211.93,339.04,59.933,1457617503,"201051344000417","219011344069620",23.95,4.00,0,332.13,350.17,13.8,11.3,0.071,333382.6,333382.6,26068,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617517,244624.00
03/10/2016 08:45,2,0.301,ACTIVE,211.03,337.54,59.917,1457617503,"274151322000083","219011344069620",28.55,6.00,0,333.63,345.96,8.7,6.5,0.044,607359.3,607359.3,14952,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617518,244625.00
03/10/2016 08:45,2,0.354,ACTIVE,211.70,338.44,59.949,1457617503,"274151322000076","219011344069620",30.28,6.00,0,334.54,344.15,10.9,8.6,0.062,646334.0,646334.0,14957,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617519,244626.00
03/10/2016 08:45,2,0.443,ACTIVE,211.93,340.85,59.944,1457617503,"201051344000868","219011344069620",31.33,2.50,0,333.63,352.87,14.1,11.7,0.075,325847.2,325847.2,21181,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617520,244627.00
03/10/2016 08:45,2,0.355,ACTIVE,211.25,338.74,59.965,1457617503,"274151322000095","219011344069620",30.40,5.00,0,333.63,343.25,11.0,8.7,0.062,639556.2,639556.2,14841,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617521,244628.00
03/10/2016 08:45,2,0.441,ACTIVE,211.70,341.45,59.965,1457617503,"201051344000988","219011344069620",29.54,3.30,0,332.73,350.77,13.2,10.8,0.084,324049.2,324049.2,21457,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617522,244629.00
03/10/2016 08:45,2,0.475,ACTIVE,211.48,338.74,59.991,1457617503,"201051344001025","219011344069620",29.74,3.30,0,331.53,350.47,14.3,11.9,0.080,337128.9,337128.9,25973,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617523,244630.00
03/10/2016 08:45,2,0.492,ACTIVE,211.70,340.25,60.007,1457617503,"201051344000458","219011344069620",29.22,4.50,0,333.63,352.57,14.6,12.2,0.080,334416.9,334416.9,21364,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617524,244631.00
03/10/2016 08:45,2,0.508,ACTIVE,212.38,342.65,59.933,1457617503,"201051344000853","219011344069620",29.86,3.00,0,335.44,354.07,15.4,12.9,0.093,332045.0,332045.0,20987,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617525,244632.00
03/10/2016 08:45,2,0.496,ACTIVE,212.16,340.25,59.970,1457617503,"201051344000685","219011344069620",29.16,3.70,0,333.03,351.37,14.7,12.2,0.080,339357.8,339357.8,25789,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617526,244633.00
03/10/2016 08:45,2,0.490,ACTIVE,211.93,340.55,59.938,1457617503,"201051344000917","219011344069620",29.98,4.50,0,332.13,352.57,14.9,12.5,0.084,336627.3,336627.3,25787,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617527,244634.00
03/10/2016 08:45,2,0.482,ACTIVE,212.16,340.55,59.986,1457617503,"201051344001145","219011344069620",29.94,3.30,0,332.13,350.17,14.7,12.2,0.084,341730.5,341730.5,25647,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617527,244635.00
03/10/2016 08:45,2,0.477,ACTIVE,212.16,340.85,59.944,1457617503,"201051344000651","219011344069620",31.25,2.50,0,332.43,348.96,15.1,12.6,0.075,333562.2,333562.2,26016,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617528,244636.00
03/10/2016 08:45,2,0.336,ACTIVE,210.80,339.65,59.959,1457617503,"274151322000088","219011344069620",28.43,6.30,0,333.03,342.95,9.7,7.4,0.053,589550.2,589550.2,14653,0,0,0,L,1151911521,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617529,244637.00
03/10/2016 08:45,2,0.215,ACTIVE,212.16,406.07,59.975,1457617503,"274151322000068","219011344069620",38.31,7.30,0,336.34,437.33,8.3,6.1,0.040,492250.6,492250.6,15679,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617530,244638.00
03/10/2016 08:45,2,0.467,ACTIVE,211.70,339.04,59.991,1457617503,"201051344001135","219011344069620",30.49,3.70,0,332.13,354.37,14.4,12.0,0.084,330138.3,330138.3,25983,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617531,244639.00
03/10/2016 08:45,2,0.496,ACTIVE,211.70,340.85,59.954,1457617503,"201051344000594","219011344069620",29.50,3.70,0,331.83,355.88,14.8,12.4,0.084,336656.8,336656.8,21395,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617532,244640.00
03/10/2016 08:45,2,0.473,ACTIVE,211.93,339.34,59.959,1457617503,"201051344001203","219011344069620",30.57,3.30,0,332.73,350.17,14.7,12.2,0.088,336379.7,336379.7,25966,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617533,244641.00
03/10/2016 08:45,2,0.348,ACTIVE,211.25,340.85,59.970,1457617503,"274151322000054","219011344069620",29.74,6.30,0,333.03,342.95,10.5,8.2,0.053,602364.0,602364.0,14682,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617534,244642.00
03/10/2016 08:45,2,0.439,ACTIVE,212.16,339.95,59.949,1457617503,"201051344000867","219011344069620",30.57,3.70,0,332.13,350.77,13.6,11.2,0.071,325074.1,325074.1,21424,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617535,244643.00
03/10/2016 08:45,2,0.514,ACTIVE,211.93,340.55,59.938,1457617503,"201051344001093","219011344069620",31.21,4.00,0,332.73,354.07,16.2,13.7,0.075,335152.1,335152.1,25844,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617536,244644.00
03/10/2016 08:45,2,0.387,ACTIVE,211.70,340.55,59.949,1457617503,"201051344000900","219011344069620",30.47,3.00,0,333.03,349.56,12.0,9.6,0.071,340184.4,340184.4,20832,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617537,244645.00
03/10/2016 08:45,2,0.486,ACTIVE,211.93,340.85,59.970,1457617503,"201051344000648","219011344069620",30.49,2.00,0,333.33,354.37,15.1,12.6,0.080,333578.7,333578.7,21103,0,0,0,L,1122011218,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617538,244646.00
03/10/2016 08:45,2,0.512,ACTIVE,211.93,340.85,59.959,1457617503,"201051344000569","219011344069620",31.29,3.30,0,333.33,351.67,16.2,13.8,0.093,341598.3,341598.3,20774,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617539,244647.00
03/10/2016 08:45,2,0.455,ACTIVE,211.93,340.25,59.949,1457617503,"201051344000983","219011344069620",30.97,3.30,0,332.73,355.58,14.3,11.9,0.084,334047.3,334047.3,21221,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617540,244648.00
03/10/2016 08:45,2,0.408,ACTIVE,211.93,341.75,59.965,1457617503,"201051344001158","219011344069620",31.41,2.50,0,333.03,352.57,13.1,10.7,0.071,329850.2,329850.2,21437,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617541,244649.00
03/10/2016 08:45,2,0.484,ACTIVE,212.38,342.35,59.949,1457617503,"201051344000576","219011344069620",30.97,3.00,0,333.93,356.78,15.2,12.8,0.084,334638.1,334638.1,20893,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617541,244650.00
03/10/2016 08:45,2,0.363,ACTIVE,211.25,338.44,59.928,1457617503,"274151322000087","219011344069620",29.44,7.70,0,333.63,343.25,10.9,8.6,0.057,577385.5,577385.5,14735,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457617542,244651.00
03/10/2016 09:00,2,0.463,ACTIVE,212.61,341.45,59.965,1457618403,"201051344000645","219011344069620",30.83,3.70,0,333.93,353.17,14.4,12.0,0.075,334470.4,334470.4,21045,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618404,244652.00
03/10/2016 09:00,2,0.322,ACTIVE,211.70,345.36,59.965,1457618403,"274151322000085","219011344069620",31.79,6.30,0,335.14,351.37,10.4,8.1,0.053,605192.8,605192.8,14699,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618405,244653.00
03/10/2016 09:00,2,0.467,ACTIVE,212.83,343.55,59.970,1457618403,"201051344000633","219011344069620",31.21,3.30,0,332.13,353.47,14.8,12.3,0.075,326068.4,326068.4,21458,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618406,244654.00
03/10/2016 09:00,2,0.490,ACTIVE,212.38,341.15,59.954,1457618403,"201051344000469","219011344069620",30.47,2.00,0,331.53,347.76,15.1,12.7,0.080,326863.5,326863.5,21444,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618407,244655.00
03/10/2016 09:00,2,0.512,ACTIVE,211.93,339.95,59.933,1457618403,"201051344000646","219011344069620",29.64,3.70,0,331.83,351.37,15.3,12.9,0.084,331855.1,331855.1,25981,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618408,244656.00
03/10/2016 09:00,2,0.420,ACTIVE,211.25,339.04,59.949,1457618403,"274151322000052","219011344069620",31.07,6.70,0,333.63,346.86,13.2,10.8,0.066,613266.5,613266.5,14916,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618409,244657.00
03/10/2016 09:00,2,0.488,ACTIVE,212.16,340.85,59.880,1457618403,"201051344000585","219011344069620",30.63,4.00,0,331.83,347.46,15.2,12.7,0.084,337114.9,337114.9,25987,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618410,244658.00
03/10/2016 09:00,2,0.516,ACTIVE,211.93,339.65,59.970,1457618403,"201051344001230","219011344069620",30.14,4.00,0,330.93,347.46,15.7,13.3,0.093,335659.1,335659.1,25770,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618411,244659.00
03/10/2016 09:00,2,0.527,ACTIVE,212.61,341.15,59.975,1457618403,"201051344000582","219011344069620",30.14,3.00,0,333.03,348.06,16.1,13.6,0.088,329293.3,329293.3,25962,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618412,244660.00
03/10/2016 09:00,2,0.512,ACTIVE,211.70,339.34,59.981,1457618403,"201051344000955","219011344069620",30.43,4.00,0,331.53,346.56,15.8,13.3,0.088,340152.8,340152.8,25898,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618413,244661.00
03/10/2016 09:00,2,0.229,ACTIVE,211.48,439.43,59.959,1457618403,"274151322000094","219011344069620",41.83,7.00,0,335.14,443.64,9.6,7.3,0.053,492160.3,492160.3,15505,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618413,244662.00
03/10/2016 09:00,2,0.512,ACTIVE,212.16,341.15,59.944,1457618403,"201051344000579","219011344069620",30.28,4.00,0,333.63,352.27,15.7,13.2,0.084,340992.3,340992.3,1483,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618414,244663.00
03/10/2016 09:00,2,0.533,ACTIVE,211.93,339.65,59.991,1457618403,"201051344000890","219011344069620",29.92,4.50,0,332.43,352.27,16.2,13.7,0.088,337474.8,337474.8,25918,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618415,244664.00
03/10/2016 09:00,2,0.510,ACTIVE,212.16,340.85,59.917,1457618403,"201051344000438","219011344069620",30.87,3.70,0,332.43,353.77,15.9,13.5,0.088,339653.6,339653.6,25914,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618416,244665.00
03/10/2016 09:00,2,0.561,ACTIVE,212.16,340.55,59.965,1457618403,"201051344000417","219011344069620",30.57,4.00,0,331.53,353.17,17.4,14.8,0.093,333385.6,333385.6,26069,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618417,244666.00
03/10/2016 09:00,2,0.330,ACTIVE,211.48,339.34,59.954,1457618403,"274151322000083","219011344069620",31.47,6.30,0,334.24,352.87,10.4,8.2,0.049,607360.9,607360.9,14953,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618418,244667.00
03/10/2016 09:00,2,0.404,ACTIVE,212.16,340.55,59.938,1457618403,"274151322000076","219011344069620",30.51,6.30,0,335.44,345.06,12.5,10.2,0.075,646336.0,646336.0,14958,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618419,244668.00
03/10/2016 09:00,2,0.459,ACTIVE,212.38,340.85,59.975,1457618403,"201051344000868","219011344069620",30.65,3.00,0,333.63,351.97,14.2,11.8,0.080,325849.8,325849.8,21182,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618420,244669.00
03/10/2016 09:00,2,0.406,ACTIVE,211.48,339.65,59.922,1457618403,"274151322000095","219011344069620",30.06,5.50,0,333.93,344.15,12.4,10.0,0.075,639558.2,639558.2,14842,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618421,244670.00
03/10/2016 09:00,2,0.459,ACTIVE,212.16,342.05,59.938,1457618403,"201051344000988","219011344069620",29.74,3.70,0,332.73,349.86,13.8,11.4,0.080,324051.6,324051.6,21458,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618422,244671.00
03/10/2016 09:00,2,0.500,ACTIVE,212.16,339.04,59.965,1457618403,"201051344001025","219011344069620",29.98,3.30,0,332.43,352.57,15.2,12.7,0.093,337131.8,337131.8,25974,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618423,244672.00
03/10/2016 09:00,2,0.502,ACTIVE,212.38,340.85,59.933,1457618403,"201051344000458","219011344069620",30.18,4.50,0,332.73,350.17,15.4,12.9,0.084,334419.8,334419.8,21365,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618424,244673.00
03/10/2016 09:00,2,0.525,ACTIVE,212.61,342.95,59.928,1457618403,"201051344000853","219011344069620",30.51,3.30,0,335.44,350.47,16.3,13.8,0.097,332048.0,332048.0,20988,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618424,244674.00
03/10/2016 09:00,2,0.498,ACTIVE,212.38,340.85,59.959,1457618403,"201051344000685","219011344069620",30.99,3.70,0,332.43,351.07,15.6,13.2,0.093,339360.6,339360.6,25790,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618425,244675.00
03/10/2016 09:00,2,0.520,ACTIVE,212.38,340.85,59.954,1457618403,"201051344000917","219011344069620",29.70,4.50,0,331.53,348.36,15.7,13.2,0.097,336630.2,336630.2,25788,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618426,244676.00
03/10/2016 09:00,2,0.496,ACTIVE,212.16,340.85,59.901,1457618403,"201051344001145","219011344069620",31.01,3.30,0,333.33,352.27,15.6,13.1,0.093,341733.3,341733.3,25648,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618427,244677.00
03/10/2016 09:00,2,0.523,ACTIVE,212.16,340.25,59.970,1457618403,"201051344000651","219011344069620",30.16,2.50,0,333.03,347.46,16.0,13.5,0.088,333565.1,333565.1,26017,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618428,244678.00
03/10/2016 09:00,2,0.361,ACTIVE,211.25,339.95,59.949,1457618403,"274151322000088","219011344069620",29.50,6.70,0,333.03,343.55,10.8,8.5,0.062,589551.9,589551.9,14654,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618429,244679.00
03/10/2016 09:00,2,0.266,ACTIVE,212.38,399.46,59.933,1457618403,"274151322000068","219011344069620",37.59,8.00,0,336.04,413.59,10.2,7.9,0.044,492252.0,492252.0,15680,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618430,244680.00
03/10/2016 09:00,2,0.484,ACTIVE,211.70,339.04,59.959,1457618403,"201051344001135","219011344069620",31.13,3.70,0,332.43,353.47,15.3,12.9,0.093,330141.0,330141.0,25984,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618431,244681.00
03/10/2016 09:00,2,0.520,ACTIVE,211.70,341.45,59.922,1457618403,"201051344000594","219011344069620",30.28,4.00,0,332.43,349.56,16.0,13.5,0.093,336659.7,336659.7,21396,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618432,244682.00
03/10/2016 09:00,2,0.502,ACTIVE,212.16,339.65,59.975,1457618403,"201051344001203","219011344069620",30.45,3.70,0,332.13,348.36,15.5,13.0,0.097,336382.5,336382.5,25967,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618433,244683.00
03/10/2016 09:00,2,0.357,ACTIVE,211.48,338.74,59.912,1457618403,"274151322000054","219011344069620",30.10,6.70,0,333.93,343.55,11.0,8.7,0.053,602365.8,602365.8,14683,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618434,244684.00
03/10/2016 09:00,2,0.453,ACTIVE,212.38,340.25,59.907,1457618403,"201051344000867","219011344069620",30.77,3.70,0,333.33,352.87,14.1,11.7,0.080,325076.7,325076.7,21425,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618435,244685.00
03/10/2016 09:00,2,0.553,ACTIVE,211.93,339.65,59.933,1457618403,"201051344001093","219011344069620",30.59,4.50,0,332.43,349.26,17.2,14.7,0.093,335155.4,335155.4,25845,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618436,244686.00
03/10/2016 09:00,2,0.400,ACTIVE,212.16,342.05,59.938,1457618403,"201051344000900","219011344069620",31.09,3.00,0,332.43,348.96,12.6,10.3,0.088,340186.5,340186.5,20833,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618437,244687.00
03/10/2016 09:00,2,0.480,ACTIVE,212.38,347.46,59.965,1457618403,"201051344000648","219011344069620",32.10,2.50,0,333.93,353.77,15.6,13.2,0.080,333581.6,333581.6,21104,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618438,244688.00
03/10/2016 09:00,2,0.553,ACTIVE,212.38,342.35,60.002,1457618403,"201051344000569","219011344069620",30.59,3.30,0,333.63,350.17,17.1,14.6,0.102,341601.5,341601.5,20775,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618439,244689.00
03/10/2016 09:00,2,0.492,ACTIVE,212.16,341.45,59.891,1457618403,"201051344000983","219011344069620",29.92,3.30,0,332.73,350.77,14.9,12.5,0.097,334050.0,334050.0,21222,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618440,244690.00
03/10/2016 09:00,2,0.445,ACTIVE,212.61,341.75,59.949,1457618403,"201051344001158","219011344069620",31.13,3.00,0,334.84,348.66,14.1,11.7,0.084,329852.7,329852.7,21438,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618441,244691.00
03/10/2016 09:00,2,0.506,ACTIVE,212.83,342.95,59.917,1457618403,"201051344000576","219011344069620",30.91,3.00,0,333.33,356.78,15.9,13.4,0.084,334641.1,334641.1,20894,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618441,244692.00
03/10/2016 09:00,2,0.410,ACTIVE,211.48,340.25,59.959,1457618403,"274151322000087","219011344069620",30.65,8.00,0,333.93,344.76,12.7,10.4,0.071,577387.5,577387.5,14736,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457618442,244693.00
03/10/2016 09:15,2,0.457,ACTIVE,212.38,341.15,59.965,1457619303,"201051344000645","219011344069620",31.33,3.70,0,334.24,357.08,14.6,12.1,0.084,334473.6,334473.6,21046,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619304,244694.00
03/10/2016 09:15,2,0.318,ACTIVE,211.25,344.45,59.959,1457619303,"274151322000085","219011344069620",31.77,6.30,0,335.14,354.97,10.3,8.0,0.053,605195.0,605195.0,14700,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619305,244695.00
03/10/2016 09:15,2,0.475,ACTIVE,212.38,342.65,59.959,1457619303,"201051344000633","219011344069620",30.12,3.70,0,334.24,358.58,14.5,12.1,0.071,326071.6,326071.6,21459,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619306,244696.00
03/10/2016 09:15,2,0.502,ACTIVE,211.93,340.25,59.970,1457619303,"201051344000469","219011344069620",29.34,2.00,0,332.43,352.27,14.9,12.5,0.084,326866.8,326866.8,21445,0,0,0,L,1122011218,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619307,244697.00
03/10/2016 09:15,2,0.502,ACTIVE,211.48,339.95,59.986,1457619303,"201051344000646","219011344069620",30.12,4.00,0,332.43,353.47,15.3,12.9,0.088,331858.5,331858.5,25982,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619308,244698.00
03/10/2016 09:15,2,0.408,ACTIVE,210.80,338.44,59.986,1457619303,"274151322000052","219011344069620",30.99,6.70,0,333.63,347.16,12.8,10.5,0.066,613269.3,613269.3,14917,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619309,244699.00
03/10/2016 09:15,2,0.490,ACTIVE,211.93,340.25,59.938,1457619303,"201051344000585","219011344069620",30.26,4.50,0,333.03,353.77,15.1,12.6,0.088,337118.3,337118.3,25988,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619310,244700.00
03/10/2016 09:15,2,0.496,ACTIVE,211.70,339.04,60.002,1457619303,"201051344001230","219011344069620",30.75,4.00,0,330.93,352.27,15.5,13.1,0.088,335662.5,335662.5,25771,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619311,244701.00
03/10/2016 09:15,2,0.516,ACTIVE,212.16,340.25,59.954,1457619303,"201051344000582","219011344069620",30.49,3.30,0,333.63,353.17,16.0,13.5,0.088,329296.9,329296.9,25963,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619312,244702.00
03/10/2016 09:15,2,0.500,ACTIVE,211.48,338.74,59.981,1457619303,"201051344000955","219011344069620",30.79,4.00,0,331.53,354.37,15.7,13.2,0.088,340156.3,340156.3,25899,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619313,244703.00
03/10/2016 09:15,2,0.240,ACTIVE,211.25,421.40,59.981,1457619303,"274151322000094","219011344069620",39.88,7.70,0,334.84,458.97,9.7,7.4,0.053,492162.3,492162.3,15506,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619314,244704.00
03/10/2016 09:15,2,0.492,ACTIVE,211.93,341.15,59.986,1457619303,"201051344000579","219011344069620",31.23,4.00,0,334.54,358.28,15.6,13.1,0.084,340995.7,340995.7,1484,0,0,0,L,1122011218,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619315,244705.00
03/10/2016 09:15,2,0.529,ACTIVE,211.70,338.74,59.965,1457619303,"201051344000890","219011344069620",30.06,5.00,0,332.73,356.48,16.1,13.6,0.088,337478.5,337478.5,25919,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619315,244706.00
03/10/2016 09:15,2,0.514,ACTIVE,211.93,339.65,59.959,1457619303,"201051344000438","219011344069620",30.18,4.00,0,333.03,356.78,15.8,13.3,0.088,339657.1,339657.1,25915,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619316,244707.00
03/10/2016 09:15,2,0.551,ACTIVE,211.93,339.65,59.896,1457619303,"201051344000417","219011344069620",30.83,4.50,0,332.73,351.07,17.2,14.7,0.088,333389.4,333389.4,26070,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619317,244708.00
03/10/2016 09:15,2,0.322,ACTIVE,211.03,339.95,59.981,1457619303,"274151322000083","219011344069620",31.03,7.00,0,334.84,357.38,10.2,7.9,0.053,607363.0,607363.0,14954,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619318,244709.00
03/10/2016 09:15,2,0.406,ACTIVE,211.70,340.25,59.959,1457619303,"274151322000076","219011344069620",30.24,6.70,0,335.14,346.26,12.4,10.1,0.075,646338.7,646338.7,14959,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619319,244710.00
03/10/2016 09:15,2,0.457,ACTIVE,211.70,340.25,59.959,1457619303,"201051344000868","219011344069620",30.83,3.00,0,332.43,359.78,14.3,11.9,0.084,325852.9,325852.9,21183,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619320,244711.00
03/10/2016 09:15,2,0.410,ACTIVE,210.80,339.34,59.991,1457619303,"274151322000095","219011344069620",29.48,6.00,0,334.24,345.66,12.2,9.9,0.071,639560.9,639560.9,14843,0,0,0,L,1151911521,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619321,244712.00
03/10/2016 09:15,2,0.459,ACTIVE,211.70,341.45,59.970,1457619303,"201051344000988","219011344069620",29.48,3.70,0,333.03,355.28,13.7,11.3,0.080,324054.6,324054.6,21459,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619322,244713.00
03/10/2016 09:15,2,0.498,ACTIVE,211.70,338.44,59.996,1457619303,"201051344001025","219011344069620",30.10,3.70,0,333.03,356.18,15.2,12.7,0.084,337135.1,337135.1,25975,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619323,244714.00
03/10/2016 09:15,2,0.494,ACTIVE,211.70,339.95,59.981,1457619303,"201051344000458","219011344069620",30.95,4.50,0,333.93,354.97,15.5,13.0,0.088,334423.2,334423.2,21366,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619324,244715.00
03/10/2016 09:15,2,0.523,ACTIVE,212.38,342.05,59.986,1457619303,"201051344000853","219011344069620",30.73,3.30,0,334.84,357.38,16.3,13.8,0.093,332051.6,332051.6,20989,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619324,244716.00
03/10/2016 09:15,2,0.510,ACTIVE,212.38,340.85,59.912,1457619303,"201051344000685","219011344069620",30.16,4.00,0,333.03,354.67,15.6,13.1,0.097,339364.1,339364.1,25791,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619325,244717.00
03/10/2016 09:15,2,0.516,ACTIVE,211.93,340.55,59.901,1457619303,"201051344000917","219011344069620",29.96,5.00,0,332.13,354.37,15.6,13.2,0.097,336633.6,336633.6,25789,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619326,244718.00
03/10/2016 09:15,2,0.494,ACTIVE,211.93,339.95,59.938,1457619303,"201051344001145","219011344069620",31.13,3.70,0,332.73,351.07,15.6,13.1,0.102,341736.7,341736.7,25649,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619327,244719.00
03/10/2016 09:15,2,0.521,ACTIVE,211.93,339.95,59.944,1457619303,"201051344000651","219011344069620",30.38,3.00,0,333.03,352.27,16.1,13.6,0.088,333568.6,333568.6,26018,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619328,244720.00
03/10/2016 09:15,2,0.365,ACTIVE,210.57,339.04,59.970,1457619303,"274151322000088","219011344069620",29.24,6.70,0,333.63,344.76,10.9,8.6,0.062,589554.2,589554.2,14655,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619329,244721.00
03/10/2016 09:15,2,0.240,ACTIVE,211.48,443.64,59.970,1457619303,"274151322000068","219011344069620",42.12,9.30,0,335.14,452.66,10.2,7.9,0.040,492254.1,492254.1,15681,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619330,244722.00
03/10/2016 09:15,2,0.461,ACTIVE,211.70,347.46,60.018,1457619303,"201051344001135","219011344069620",32.10,3.70,0,331.53,353.77,15.0,12.6,0.088,330144.4,330144.4,25985,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619331,244723.00
03/10/2016 09:15,2,0.514,ACTIVE,211.48,340.85,59.975,1457619303,"201051344000594","219011344069620",31.23,4.00,0,331.83,358.88,16.3,13.8,0.097,336663.3,336663.3,21397,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619332,244724.00
03/10/2016 09:15,2,0.514,ACTIVE,211.93,339.65,59.928,1457619303,"201051344001203","219011344069620",29.86,4.00,0,333.33,355.88,15.6,13.1,0.097,336385.9,336385.9,25968,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619333,244725.00
03/10/2016 09:15,2,0.363,ACTIVE,211.03,337.84,59.938,1457619303,"274151322000054","219011344069620",30.02,6.70,0,333.93,345.06,11.1,8.7,0.066,602368.1,602368.1,14684,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619333,244726.00
03/10/2016 09:15,2,0.447,ACTIVE,211.93,342.95,59.965,1457619303,"201051344000867","219011344069620",31.63,4.00,0,333.63,360.99,14.3,11.9,0.071,325079.8,325079.8,21426,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619334,244727.00
03/10/2016 09:15,2,0.559,ACTIVE,211.93,340.55,60.023,1457619303,"201051344001093","219011344069620",30.38,5.00,0,331.83,353.17,17.2,14.7,0.102,335159.1,335159.1,25846,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619335,244728.00
03/10/2016 09:15,2,0.406,ACTIVE,211.70,340.25,59.954,1457619303,"201051344000900","219011344069620",30.79,3.30,0,333.63,354.07,12.7,10.3,0.075,340188.9,340188.9,20834,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619336,244729.00
03/10/2016 09:15,2,0.502,ACTIVE,211.93,342.35,59.959,1457619303,"201051344000648","219011344069620",31.49,2.50,0,334.54,357.08,16.1,13.6,0.088,333585.1,333585.1,21105,0,0,0,L,1122011218,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619337,244730.00
03/10/2016 09:15,2,0.545,ACTIVE,211.93,340.85,59.986,1457619303,"201051344000569","219011344069620",31.25,3.70,0,333.93,351.67,17.2,14.7,0.106,341605.3,341605.3,20776,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619338,244731.00
03/10/2016 09:15,2,0.488,ACTIVE,211.70,340.55,59.986,1457619303,"201051344000983","219011344069620",31.11,3.70,0,333.33,354.97,15.4,13.0,0.097,334053.3,334053.3,21223,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619339,244732.00
