ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 09:15,2,0.465,ACTIVE,211.93,340.25,59.991,1457619303,"201051344001158","219011344069620",30.28,3.00,0,333.93,354.97,14.2,11.8,0.088,329855.7,329855.7,21439,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619340,244733.00
03/10/2016 09:15,2,0.541,ACTIVE,212.16,341.75,59.970,1457619303,"201051344000576","219011344069620",23.64,3.00,0,334.84,360.08,13.0,10.6,0.071,334644.2,334644.2,20895,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619341,244734.00
03/10/2016 09:15,2,0.420,ACTIVE,211.03,340.55,59.949,1457619303,"274151322000087","219011344069620",30.22,8.50,0,333.93,345.96,12.9,10.5,0.071,577390.2,577390.2,14737,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457619342,244735.00
03/10/2016 09:30,2,0.932,ACTIVE,213.29,357.98,59.991,1457620203,"201051344000645","219011344069620",32.66,4.50,0,334.24,371.21,30.9,27.9,0.225,334478.3,334478.3,21047,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620204,244736.00
03/10/2016 09:30,2,0.758,ACTIVE,211.48,356.48,59.954,1457620203,"274151322000085","219011344069620",32.78,7.00,0,334.84,367.60,25.1,22.3,0.159,605198.5,605198.5,14701,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620205,244737.00
03/10/2016 09:30,2,0.975,ACTIVE,213.06,357.98,59.959,1457620203,"201051344000633","219011344069620",32.52,4.00,0,334.54,371.51,32.1,29.1,0.247,326076.4,326076.4,21460,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620206,244738.00
03/10/2016 09:30,2,0.955,ACTIVE,212.83,348.06,59.970,1457620203,"201051344000469","219011344069620",31.55,3.00,0,332.13,367.90,30.6,27.6,0.225,326871.7,326871.7,21446,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620207,244739.00
03/10/2016 09:30,2,1.029,ACTIVE,211.93,347.46,59.959,1457620203,"201051344000646","219011344069620",31.43,4.50,0,331.23,366.40,32.8,29.7,0.252,331863.6,331863.6,25983,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620208,244740.00
03/10/2016 09:30,2,0.883,ACTIVE,211.03,352.57,59.981,1457620203,"274151322000052","219011344069620",31.97,7.30,0,333.03,361.89,28.6,25.6,0.186,613273.7,613273.7,14918,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620209,244741.00
03/10/2016 09:30,2,1.039,ACTIVE,212.61,349.56,59.975,1457620203,"201051344000585","219011344069620",31.73,5.00,0,332.73,365.49,33.4,30.3,0.256,337123.3,337123.3,25989,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620210,244742.00
03/10/2016 09:30,2,1.037,ACTIVE,212.16,345.66,59.981,1457620203,"201051344001230","219011344069620",30.97,5.00,0,331.23,363.99,32.6,29.6,0.252,335667.7,335667.7,25772,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620211,244743.00
03/10/2016 09:30,2,1.047,ACTIVE,212.83,346.86,59.991,1457620203,"201051344000582","219011344069620",31.27,4.00,0,332.43,364.89,33.2,30.1,0.243,329302.2,329302.2,25964,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620212,244744.00
03/10/2016 09:30,2,1.070,ACTIVE,211.93,346.26,59.996,1457620203,"201051344000955","219011344069620",31.25,5.00,0,331.23,366.40,33.9,30.8,0.261,340161.5,340161.5,25900,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620213,244745.00
03/10/2016 09:30,2,0.568,ACTIVE,211.48,429.52,59.965,1457620203,"274151322000094","219011344069620",40.53,9.00,0,335.74,439.74,23.4,20.6,0.146,492165.6,492165.6,15507,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620213,244746.00
03/10/2016 09:30,2,1.082,ACTIVE,212.83,349.56,59.970,1457620203,"201051344000579","219011344069620",31.69,5.00,0,333.93,369.40,34.7,31.6,0.265,341000.9,341000.9,1485,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620214,244747.00
03/10/2016 09:30,2,1.088,ACTIVE,212.16,345.66,59.933,1457620203,"201051344000890","219011344069620",31.13,6.00,0,330.93,366.40,34.3,31.2,0.252,337483.9,337483.9,25920,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620215,244748.00
03/10/2016 09:30,2,1.047,ACTIVE,212.38,352.27,59.981,1457620203,"201051344000438","219011344069620",32.01,4.50,0,332.43,368.80,34.0,30.8,0.261,339662.3,339662.3,25916,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620216,244749.00
03/10/2016 09:30,2,1.086,ACTIVE,212.38,345.96,59.981,1457620203,"201051344000417","219011344069620",31.25,5.50,0,331.53,365.19,34.4,31.2,0.256,333395.0,333395.0,26071,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620217,244750.00
03/10/2016 09:30,2,0.689,ACTIVE,211.48,358.28,59.896,1457620203,"274151322000083","219011344069620",33.10,7.70,0,333.93,370.90,23.1,20.4,0.150,607366.4,607366.4,14955,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620218,244751.00
03/10/2016 09:30,2,1.025,ACTIVE,211.93,346.56,59.949,1457620203,"274151322000076","219011344069620",31.43,7.00,0,332.43,362.19,32.6,29.6,0.217,646343.3,646343.3,14960,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620219,244752.00
03/10/2016 09:30,2,0.936,ACTIVE,212.61,357.08,59.981,1457620203,"201051344000868","219011344069620",32.58,3.70,0,331.83,371.21,30.9,27.9,0.230,325857.7,325857.7,21184,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620220,244753.00
03/10/2016 09:30,2,1.016,ACTIVE,211.48,343.85,59.970,1457620203,"274151322000095","219011344069620",31.19,6.70,0,331.83,357.68,32.0,29.0,0.217,639565.4,639565.4,14844,0,0,0,L,1151911521,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620221,244754.00
03/10/2016 09:30,2,0.955,ACTIVE,212.61,348.36,59.991,1457620203,"201051344000988","219011344069620",31.43,4.00,0,332.43,362.79,30.4,27.4,0.230,324059.2,324059.2,21460,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620222,244755.00
03/10/2016 09:30,2,1.057,ACTIVE,212.16,347.46,59.986,1457620203,"201051344001025","219011344069620",31.57,4.00,0,332.13,367.60,33.8,30.7,0.252,337140.3,337140.3,25976,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620223,244756.00
03/10/2016 09:30,2,1.000,ACTIVE,212.61,350.17,59.965,1457620203,"201051344000458","219011344069620",31.89,5.50,0,332.73,365.19,32.3,29.2,0.247,334428.2,334428.2,21367,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620224,244757.00
03/10/2016 09:30,2,1.074,ACTIVE,213.06,348.66,59.996,1457620203,"201051344000853","219011344069620",31.49,4.00,0,333.93,366.70,34.3,31.2,0.265,332057.0,332057.0,20990,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620225,244758.00
03/10/2016 09:30,2,1.051,ACTIVE,212.38,346.86,59.986,1457620203,"201051344000685","219011344069620",31.35,4.50,0,332.13,363.69,33.4,30.3,0.265,339369.3,339369.3,25792,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620226,244759.00
03/10/2016 09:30,2,1.023,ACTIVE,212.38,349.86,59.991,1457620203,"201051344000917","219011344069620",31.77,5.50,0,330.93,365.49,33.0,29.9,0.252,336638.8,336638.8,25790,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620227,244760.00
03/10/2016 09:30,2,1.031,ACTIVE,212.38,349.26,59.986,1457620203,"201051344001145","219011344069620",31.71,4.50,0,332.73,365.80,33.1,30.1,0.256,341742.0,341742.0,25650,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620227,244761.00
03/10/2016 09:30,2,1.061,ACTIVE,212.38,348.66,59.975,1457620203,"201051344000651","219011344069620",31.63,3.70,0,333.33,365.49,34.0,30.9,0.261,333573.9,333573.9,26019,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620228,244762.00
03/10/2016 09:30,2,0.938,ACTIVE,211.03,342.35,59.954,1457620203,"274151322000088","219011344069620",30.69,7.30,0,330.93,353.77,29.1,26.2,0.190,589558.1,589558.1,14656,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620229,244763.00
03/10/2016 09:30,2,0.531,ACTIVE,211.93,462.88,59.949,1457620203,"274151322000068","219011344069620",43.97,10.70,0,335.74,492.64,23.6,20.9,0.137,492256.4,492256.4,15682,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620230,244764.00
03/10/2016 09:30,2,1.051,ACTIVE,211.93,345.36,60.018,1457620203,"201051344001135","219011344069620",31.25,4.50,0,332.13,365.80,33.3,30.2,0.261,330149.6,330149.6,25986,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620231,244765.00
03/10/2016 09:30,2,1.090,ACTIVE,212.16,349.86,59.959,1457620203,"201051344000594","219011344069620",31.63,5.00,0,333.33,367.00,34.9,31.8,0.265,336668.6,336668.6,21398,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620232,244766.00
03/10/2016 09:30,2,1.049,ACTIVE,212.38,347.16,59.991,1457620203,"201051344001203","219011344069620",31.55,4.50,0,332.43,365.80,33.5,30.4,0.265,336391.1,336391.1,25969,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620233,244767.00
03/10/2016 09:30,2,0.906,ACTIVE,211.03,347.16,59.907,1457620203,"274151322000054","219011344069620",31.25,7.30,0,331.23,355.58,28.7,25.8,0.181,602372.0,602372.0,14685,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620234,244768.00
03/10/2016 09:30,2,0.920,ACTIVE,212.83,360.08,59.986,1457620203,"201051344000867","219011344069620",32.92,5.00,0,334.54,373.31,30.8,27.8,0.217,325084.5,325084.5,21427,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620235,244769.00
03/10/2016 09:30,2,1.078,ACTIVE,212.38,351.07,59.959,1457620203,"201051344001093","219011344069620",31.87,5.50,0,331.53,367.30,34.8,31.7,0.252,335164.7,335164.7,25847,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620236,244770.00
03/10/2016 09:30,2,0.885,ACTIVE,212.38,358.58,59.944,1457620203,"201051344000900","219011344069620",32.72,3.70,0,333.03,371.51,29.4,26.5,0.225,340193.3,340193.3,20835,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620237,244771.00
03/10/2016 09:30,2,1.018,ACTIVE,212.83,353.77,59.912,1457620203,"201051344000648","219011344069620",32.24,3.30,0,335.44,369.40,33.3,30.2,0.243,333590.3,333590.3,21106,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620238,244772.00
03/10/2016 09:30,2,1.090,ACTIVE,212.83,349.26,59.944,1457620203,"201051344000569","219011344069620",31.59,4.00,0,332.43,367.00,35.0,31.8,0.261,341610.9,341610.9,20777,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620239,244773.00
03/10/2016 09:30,2,1.029,ACTIVE,212.61,351.37,59.933,1457620203,"201051344000983","219011344069620",31.89,4.00,0,332.43,368.50,33.3,30.2,0.261,334058.4,334058.4,21224,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620240,244774.00
03/10/2016 09:30,2,0.994,ACTIVE,212.83,355.88,59.965,1457620203,"201051344001158","219011344069620",32.42,3.70,0,333.33,370.00,32.6,29.6,0.247,329860.5,329860.5,21440,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620241,244775.00
03/10/2016 09:30,2,1.053,ACTIVE,213.06,349.56,59.933,1457620203,"201051344000576","219011344069620",31.73,3.70,0,333.33,369.40,33.9,30.7,0.247,334649.3,334649.3,20896,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620241,244776.00
03/10/2016 09:30,2,0.986,ACTIVE,211.70,347.76,59.954,1457620203,"274151322000087","219011344069620",30.49,9.30,0,330.93,357.38,30.4,27.5,0.190,577394.7,577394.7,14738,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457620242,244777.00
03/10/2016 09:45,2,1.129,ACTIVE,213.06,349.26,59.981,1457621103,"201051344000645","219011344069620",31.53,5.00,0,337.54,375.41,36.0,32.9,0.270,334486.9,334486.9,21048,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621104,244778.00
03/10/2016 09:45,2,1.047,ACTIVE,211.25,347.76,59.965,1457621103,"274151322000085","219011344069620",30.51,8.50,0,332.13,367.90,32.4,29.3,0.217,605206.0,605206.0,14702,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621105,244779.00
03/10/2016 09:45,2,1.123,ACTIVE,213.06,350.17,59.986,1457621103,"201051344000633","219011344069620",31.67,5.50,0,335.74,372.71,36.0,32.9,0.278,326085.2,326085.2,21461,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621106,244780.00
03/10/2016 09:45,2,1.146,ACTIVE,212.83,348.66,59.996,1457621103,"201051344000469","219011344069620",31.43,3.70,0,335.44,374.21,36.5,33.3,0.287,326880.5,326880.5,21447,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621107,244781.00
03/10/2016 09:45,2,1.109,ACTIVE,211.48,345.96,60.007,1457621103,"201051344000646","219011344069620",31.07,6.30,0,333.63,368.20,34.9,31.8,0.278,331872.1,331872.1,25984,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621108,244782.00
03/10/2016 09:45,2,1.018,ACTIVE,211.03,343.85,59.912,1457621103,"274151322000052","219011344069620",31.15,9.00,0,333.33,363.69,32.1,29.0,0.212,613281.3,613281.3,14919,0,0,0,L,1151911521,0,120.42,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621109,244783.00
03/10/2016 09:45,2,1.129,ACTIVE,212.16,346.86,59.996,1457621103,"201051344000585","219011344069620",31.07,6.30,0,335.14,371.51,35.6,32.4,0.274,337132.1,337132.1,25990,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621110,244784.00
03/10/2016 09:45,2,1.094,ACTIVE,211.70,346.26,60.007,1457621103,"201051344001230","219011344069620",31.31,6.30,0,331.83,370.00,34.7,31.6,0.265,335676.2,335676.2,25773,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621111,244785.00
03/10/2016 09:45,2,1.115,ACTIVE,212.61,346.86,59.991,1457621103,"201051344000582","219011344069620",31.09,5.00,0,333.33,367.90,35.1,32.0,0.270,329310.8,329310.8,25965,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621112,244786.00
03/10/2016 09:45,2,1.113,ACTIVE,211.48,348.36,60.023,1457621103,"201051344000955","219011344069620",31.55,6.30,0,333.03,372.71,35.6,32.5,0.274,340170.3,340170.3,25901,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621113,244787.00
03/10/2016 09:45,2,0.664,ACTIVE,211.03,440.64,59.970,1457621103,"274151322000094","219011344069620",41.47,10.70,0,332.73,462.58,27.8,24.9,0.181,492172.1,492172.1,15508,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621114,244788.00
03/10/2016 09:45,2,1.145,ACTIVE,212.83,348.36,59.986,1457621103,"201051344000579","219011344069620",31.45,6.30,0,336.04,373.01,36.5,33.3,0.278,341009.9,341009.9,1486,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621114,244789.00
03/10/2016 09:45,2,1.145,ACTIVE,211.70,345.36,59.991,1457621103,"201051344000890","219011344069620",31.23,7.00,0,332.73,370.30,36.2,33.0,0.265,337492.8,337492.8,25921,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621115,244790.00
03/10/2016 09:45,2,1.121,ACTIVE,211.93,346.86,59.996,1457621103,"201051344000438","219011344069620",31.37,6.30,0,334.84,372.71,35.7,32.5,0.270,339671.1,339671.1,25917,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621116,244791.00
03/10/2016 09:45,2,1.143,ACTIVE,212.16,347.16,59.949,1457621103,"201051344000417","219011344069620",31.05,6.70,0,334.54,368.80,35.9,32.8,0.274,333403.9,333403.9,26072,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621117,244792.00
03/10/2016 09:45,2,0.809,ACTIVE,211.25,354.67,60.023,1457621103,"274151322000083","219011344069620",32.56,9.30,0,331.53,372.41,26.7,23.8,0.172,607372.6,607372.6,14956,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621118,244793.00
03/10/2016 09:45,2,1.086,ACTIVE,211.70,345.66,59.996,1457621103,"274151322000076","219011344069620",31.19,9.00,0,334.84,364.29,34.3,31.2,0.239,646351.8,646351.8,14961,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621119,244794.00
03/10/2016 09:45,2,1.131,ACTIVE,212.61,348.96,60.002,1457621103,"201051344000868","219011344069620",31.25,4.50,0,335.14,373.31,35.8,32.7,0.270,325866.5,325866.5,21185,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621120,244795.00
03/10/2016 09:45,2,1.072,ACTIVE,211.25,348.36,59.991,1457621103,"274151322000095","219011344069620",30.97,8.00,0,332.73,362.19,33.7,30.6,0.225,639573.8,639573.8,14845,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621121,244796.00
03/10/2016 09:45,2,1.113,ACTIVE,212.61,350.17,59.996,1457621103,"201051344000988","219011344069620",31.35,5.00,0,336.04,370.60,35.4,32.2,0.283,324068.0,324068.0,21461,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621122,244797.00
03/10/2016 09:45,2,1.115,ACTIVE,211.93,345.36,60.028,1457621103,"201051344001025","219011344069620",31.17,6.00,0,333.33,370.60,35.2,32.1,0.270,337149.0,337149.0,25977,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621123,244798.00
03/10/2016 09:45,2,1.123,ACTIVE,212.61,348.06,59.991,1457621103,"201051344000458","219011344069620",31.33,6.30,0,336.04,370.60,35.7,32.5,0.283,334437.0,334437.0,21368,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621124,244799.00
03/10/2016 09:45,2,1.129,ACTIVE,213.29,350.47,59.938,1457621103,"201051344000853","219011344069620",31.31,5.50,0,336.34,371.81,35.8,32.7,0.283,332065.9,332065.9,20991,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621125,244800.00
03/10/2016 09:45,2,1.082,ACTIVE,211.93,346.86,59.996,1457621103,"201051344000917","219011344069620",31.25,6.70,0,333.63,368.80,34.3,31.2,0.261,336647.4,336647.4,25791,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621127,244801.00
03/10/2016 09:45,2,1.094,ACTIVE,212.16,345.96,60.012,1457621103,"201051344001145","219011344069620",30.97,6.00,0,335.74,370.30,34.3,31.2,0.274,341750.6,341750.6,25651,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621128,244802.00
03/10/2016 09:45,2,1.098,ACTIVE,212.16,346.86,59.970,1457621103,"201051344000651","219011344069620",31.41,5.00,0,334.84,370.00,34.9,31.8,0.265,333582.7,333582.7,26020,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621129,244803.00
03/10/2016 09:45,2,1.000,ACTIVE,211.03,342.35,60.018,1457621103,"274151322000088","219011344069620",30.18,8.50,0,333.33,356.78,30.6,27.6,0.199,589565.8,589565.8,14657,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621129,244804.00
03/10/2016 09:45,2,0.633,ACTIVE,212.16,446.35,59.954,1457621103,"274151322000068","219011344069620",42.42,12.70,0,333.63,474.60,27.2,24.3,0.164,492262.7,492262.7,15683,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621130,244805.00
03/10/2016 09:45,2,1.094,ACTIVE,211.70,344.15,60.012,1457621103,"201051344001135","219011344069620",31.03,6.00,0,332.43,369.70,34.4,31.3,0.265,330158.2,330158.2,25987,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621131,244806.00
03/10/2016 09:45,2,1.111,ACTIVE,212.16,350.47,59.938,1457621103,"201051344000594","219011344069620",31.67,6.00,0,334.84,371.51,35.7,32.5,0.270,336677.6,336677.6,21399,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621132,244807.00
03/10/2016 09:45,2,1.096,ACTIVE,212.16,345.96,59.970,1457621103,"201051344001203","219011344069620",31.13,6.00,0,335.44,370.60,34.6,31.5,0.270,336399.8,336399.8,25970,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621133,244808.00
03/10/2016 09:45,2,1.023,ACTIVE,211.25,341.15,60.002,1457621103,"274151322000054","219011344069620",30.51,9.00,0,333.03,361.29,31.6,28.6,0.203,602379.9,602379.9,14686,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621134,244809.00
03/10/2016 09:45,2,1.100,ACTIVE,213.06,347.16,59.949,1457621103,"201051344000867","219011344069620",31.45,5.50,0,336.04,376.31,35.1,31.9,0.270,325093.1,325093.1,21428,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621135,244810.00
03/10/2016 09:45,2,1.117,ACTIVE,212.16,347.76,59.959,1457621103,"201051344001093","219011344069620",31.41,6.70,0,334.24,370.60,35.6,32.4,0.265,335173.7,335173.7,25848,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621136,244811.00
03/10/2016 09:45,2,1.053,ACTIVE,212.38,348.36,59.959,1457621103,"201051344000900","219011344069620",31.37,4.50,0,336.34,377.82,33.5,30.4,0.270,340201.4,340201.4,20836,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621137,244812.00
03/10/2016 09:45,2,1.113,ACTIVE,212.83,348.06,60.002,1457621103,"201051344000648","219011344069620",31.45,4.00,0,336.34,372.11,35.5,32.3,0.274,333599.2,333599.2,21107,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621138,244813.00
03/10/2016 09:45,2,1.123,ACTIVE,212.83,348.66,59.996,1457621103,"201051344000569","219011344069620",31.39,5.50,0,335.44,372.11,35.8,32.6,0.274,341619.9,341619.9,20778,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621139,244814.00
03/10/2016 09:45,2,1.100,ACTIVE,212.83,347.76,59.970,1457621103,"201051344000983","219011344069620",31.31,5.50,0,336.94,371.51,34.9,31.8,0.278,334067.2,334067.2,21225,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621140,244815.00
03/10/2016 09:45,2,1.105,ACTIVE,213.06,348.96,59.912,1457621103,"201051344001158","219011344069620",30.79,5.00,0,336.64,371.81,34.5,31.4,0.270,329869.2,329869.2,21441,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621141,244816.00
03/10/2016 09:45,2,1.123,ACTIVE,213.29,348.96,59.954,1457621103,"201051344000576","219011344069620",31.15,4.50,0,336.64,371.81,35.5,32.3,0.265,334658.2,334658.2,20897,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621142,244817.00
03/10/2016 09:45,2,1.018,ACTIVE,211.25,345.96,59.965,1457621103,"274151322000087","219011344069620",30.06,11.00,0,333.63,357.68,31.0,28.0,0.199,577402.6,577402.6,14739,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621143,244818.00
03/10/2016 09:45,2,1.096,ACTIVE,212.16,346.56,59.981,1457621103,"201051344000685","219011344069620",30.79,6.30,0,333.63,370.00,34.2,31.1,0.278,339378.0,339378.0,25793,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457621144,244819.00
03/10/2016 10:00,2,1.375,ACTIVE,213.74,351.97,59.991,1457622003,"201051344000645","219011344069620",31.25,6.30,0,336.04,372.41,43.6,40.1,0.345,334495.9,334495.9,21049,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622004,244820.00
03/10/2016 10:00,2,1.252,ACTIVE,211.93,346.56,59.996,1457622003,"274151322000085","219011344069620",30.59,9.70,0,334.54,359.18,38.8,35.5,0.256,605213.9,605213.9,14703,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622005,244821.00
03/10/2016 10:00,2,1.365,ACTIVE,213.74,353.17,59.991,1457622003,"201051344000633","219011344069620",31.53,6.30,0,335.14,373.01,43.7,40.2,0.354,326094.2,326094.2,21462,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622006,244822.00
03/10/2016 10:00,2,1.387,ACTIVE,213.51,353.17,59.981,1457622003,"201051344000469","219011344069620",31.21,4.50,0,333.93,373.01,43.9,40.4,0.358,326889.5,326889.5,21448,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622007,244823.00
03/10/2016 10:00,2,1.344,ACTIVE,212.61,350.17,59.922,1457622003,"201051344000646","219011344069620",30.81,7.30,0,331.53,367.90,42.0,38.6,0.345,331880.8,331880.8,25985,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622008,244824.00
03/10/2016 10:00,2,1.281,ACTIVE,211.70,344.76,59.954,1457622003,"274151322000052","219011344069620",30.73,10.30,0,333.63,359.48,39.9,36.6,0.274,613289.4,613289.4,14920,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622009,244825.00
03/10/2016 10:00,2,1.373,ACTIVE,213.06,350.77,60.007,1457622003,"201051344000585","219011344069620",31.07,7.30,0,333.03,369.70,43.2,39.8,0.331,337141.0,337141.0,25991,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622010,244826.00
03/10/2016 10:00,2,1.324,ACTIVE,212.38,348.66,60.007,1457622003,"201051344001230","219011344069620",31.37,7.30,0,332.73,367.60,42.1,38.7,0.331,335684.9,335684.9,25774,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622011,244827.00
03/10/2016 10:00,2,1.322,ACTIVE,213.29,350.77,59.991,1457622003,"201051344000582","219011344069620",31.55,6.00,0,333.33,367.90,42.2,38.9,0.323,329319.6,329319.6,25966,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622012,244828.00
03/10/2016 10:00,2,1.363,ACTIVE,212.38,349.26,59.981,1457622003,"201051344000955","219011344069620",31.37,7.30,0,332.13,369.10,43.3,39.9,0.349,340179.2,340179.2,25902,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622013,244829.00
03/10/2016 10:00,2,0.857,ACTIVE,211.93,428.31,59.922,1457622003,"274151322000094","219011344069620",40.41,12.00,0,332.13,459.57,35.1,31.9,0.239,492179.2,492179.2,15509,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622014,244830.00
03/10/2016 10:00,2,1.383,ACTIVE,213.51,352.57,59.949,1457622003,"201051344000579","219011344069620",31.51,7.30,0,336.04,373.31,44.2,40.8,0.358,341019.0,341019.0,1487,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622014,244831.00
03/10/2016 10:00,2,1.398,ACTIVE,212.61,349.26,59.986,1457622003,"201051344000890","219011344069620",30.95,8.00,0,332.13,369.70,43.8,40.4,0.336,337501.8,337501.8,25922,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622015,244832.00
03/10/2016 10:00,2,1.359,ACTIVE,213.06,349.86,60.002,1457622003,"201051344000438","219011344069620",31.37,7.30,0,333.63,370.30,43.2,39.8,0.340,339680.0,339680.0,25918,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622016,244833.00
03/10/2016 10:00,2,1.365,ACTIVE,212.83,350.17,60.002,1457622003,"201051344000417","219011344069620",31.25,8.00,0,332.13,367.60,43.2,39.8,0.336,333412.8,333412.8,26073,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622017,244834.00
03/10/2016 10:00,2,1.154,ACTIVE,211.48,350.77,59.944,1457622003,"274151322000083","219011344069620",32.03,10.30,0,335.14,368.50,37.4,34.1,0.256,607379.7,607379.7,14957,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622018,244835.00
03/10/2016 10:00,2,1.332,ACTIVE,212.16,354.37,59.959,1457622003,"274151322000076","219011344069620",31.53,10.30,0,334.54,363.69,42.6,39.2,0.296,646360.4,646360.4,14962,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622019,244836.00
03/10/2016 10:00,2,1.381,ACTIVE,213.06,352.57,60.002,1457622003,"201051344000868","219011344069620",31.39,5.00,0,335.14,369.70,43.9,40.5,0.349,325875.5,325875.5,21186,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622020,244837.00
03/10/2016 10:00,2,1.340,ACTIVE,211.48,346.56,59.965,1457622003,"274151322000095","219011344069620",31.19,9.70,0,333.03,360.99,42.3,38.9,0.278,639582.3,639582.3,14846,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622021,244838.00
03/10/2016 10:00,2,1.377,ACTIVE,213.29,353.47,59.986,1457622003,"201051344000988","219011344069620",31.15,6.70,0,334.84,371.81,43.5,40.0,0.354,324076.9,324076.9,21462,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622022,244839.00
03/10/2016 10:00,2,1.373,ACTIVE,212.61,349.56,60.018,1457622003,"201051344001025","219011344069620",31.19,6.70,0,333.33,370.00,43.4,40.0,0.340,337158.0,337158.0,25978,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622023,244840.00
03/10/2016 10:00,2,1.373,ACTIVE,213.06,351.67,59.938,1457622003,"201051344000458","219011344069620",31.45,7.30,0,335.44,369.70,43.8,40.3,0.362,334446.1,334446.1,21369,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622023,244841.00
03/10/2016 10:00,2,1.373,ACTIVE,213.96,354.37,59.928,1457622003,"201051344000853","219011344069620",31.57,6.30,0,337.54,373.91,43.9,40.5,0.349,332075.0,332075.0,20992,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622024,244842.00
03/10/2016 10:00,2,1.361,ACTIVE,212.83,350.77,59.901,1457622003,"201051344000685","219011344069620",30.85,7.00,0,332.43,367.90,42.6,39.2,0.358,339386.7,339386.7,25794,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622025,244843.00
03/10/2016 10:00,2,1.352,ACTIVE,213.06,350.47,59.970,1457622003,"201051344000917","219011344069620",30.95,7.30,0,332.13,368.20,42.4,39.0,0.336,336656.1,336656.1,25792,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622026,244844.00
03/10/2016 10:00,2,1.336,ACTIVE,213.06,350.47,60.028,1457622003,"201051344001145","219011344069620",31.33,6.70,0,333.03,368.20,42.4,39.0,0.340,341759.3,341759.3,25652,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622027,244845.00
03/10/2016 10:00,2,1.348,ACTIVE,213.06,351.37,59.991,1457622003,"201051344000651","219011344069620",31.63,6.00,0,332.73,370.00,43.2,39.8,0.340,333591.6,333591.6,26021,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622028,244846.00
03/10/2016 10:00,2,1.244,ACTIVE,211.25,342.95,59.965,1457622003,"274151322000088","219011344069620",30.04,9.70,0,333.63,358.28,37.9,34.6,0.247,589573.5,589573.5,14658,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622029,244847.00
03/10/2016 10:00,2,0.854,ACTIVE,212.83,437.33,59.975,1457622003,"274151322000068","219011344069620",41.43,14.30,0,332.73,461.08,36.1,33.0,0.230,492269.9,492269.9,15684,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622030,244848.00
03/10/2016 10:00,2,1.350,ACTIVE,212.61,349.56,59.896,1457622003,"201051344001135","219011344069620",31.07,6.70,0,333.03,367.30,42.5,39.1,0.340,330166.9,330166.9,25988,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622031,244849.00
03/10/2016 10:00,2,1.402,ACTIVE,212.83,351.37,59.944,1457622003,"201051344000594","219011344069620",31.25,7.00,0,334.84,370.60,44.4,40.9,0.354,336686.8,336686.8,21400,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622032,244850.00
03/10/2016 10:00,2,1.355,ACTIVE,213.06,349.86,59.981,1457622003,"201051344001203","219011344069620",31.41,7.00,0,333.63,369.70,43.1,39.7,0.349,336408.6,336408.6,25971,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622033,244851.00
03/10/2016 10:00,2,1.254,ACTIVE,211.93,345.66,59.949,1457622003,"274151322000054","219011344069620",30.77,10.00,0,333.63,359.18,39.0,35.8,0.261,602387.9,602387.9,14687,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622034,244852.00
03/10/2016 10:00,2,1.371,ACTIVE,213.29,351.07,59.996,1457622003,"201051344000867","219011344069620",31.45,7.00,0,334.54,370.60,43.7,40.3,0.336,325102.1,325102.1,21429,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622035,244853.00
03/10/2016 10:00,2,1.395,ACTIVE,212.83,350.47,59.986,1457622003,"201051344001093","219011344069620",31.15,7.30,0,332.73,369.70,44.0,40.6,0.336,335182.8,335182.8,25849,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622036,244854.00
03/10/2016 10:00,2,1.330,ACTIVE,213.29,351.67,59.981,1457622003,"201051344000900","219011344069620",31.45,5.00,0,333.93,371.51,42.4,39.0,0.345,340210.1,340210.1,20837,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622037,244855.00
03/10/2016 10:00,2,1.377,ACTIVE,213.51,351.97,59.991,1457622003,"201051344000648","219011344069620",31.57,5.50,0,335.74,370.90,44.0,40.6,0.345,333608.3,333608.3,21108,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622038,244856.00
03/10/2016 10:00,2,1.395,ACTIVE,213.51,352.57,59.986,1457622003,"201051344000569","219011344069620",31.25,6.00,0,336.34,372.11,44.1,40.7,0.349,341629.1,341629.1,20779,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622039,244857.00
03/10/2016 10:00,2,1.387,ACTIVE,213.29,352.57,59.949,1457622003,"201051344000983","219011344069620",30.99,6.70,0,335.14,371.21,43.5,40.1,0.354,334076.2,334076.2,21226,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622040,244858.00
03/10/2016 10:00,2,1.363,ACTIVE,213.29,352.27,59.901,1457622003,"201051344001158","219011344069620",31.29,6.30,0,334.54,372.41,43.3,39.8,0.349,329878.1,329878.1,21442,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622041,244859.00
03/10/2016 10:00,2,1.389,ACTIVE,213.74,352.87,59.933,1457622003,"201051344000576","219011344069620",31.25,5.50,0,335.74,372.71,44.0,40.5,0.345,334667.3,334667.3,20898,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622042,244860.00
03/10/2016 10:00,2,1.268,ACTIVE,211.93,351.37,59.944,1457622003,"274151322000087","219011344069620",30.20,12.30,0,333.33,358.88,38.8,35.5,0.252,577410.5,577410.5,14740,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622043,244861.00
03/10/2016 10:15,2,1.770,ACTIVE,213.96,357.38,59.954,1457622903,"201051344000645","219011344069620",31.33,7.00,0,337.84,382.03,56.2,52.3,0.442,334507.1,334507.1,21050,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622904,244862.00
03/10/2016 10:15,2,1.621,ACTIVE,212.16,345.36,59.975,1457622903,"274151322000085","219011344069620",30.61,10.70,0,334.84,365.19,50.3,46.6,0.340,605223.9,605223.9,14704,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622905,244863.00
03/10/2016 10:15,2,1.783,ACTIVE,213.96,358.28,59.959,1457622903,"201051344000633","219011344069620",31.09,7.30,0,336.64,382.63,56.1,52.3,0.464,326105.4,326105.4,21463,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622906,244864.00
03/10/2016 10:15,2,1.781,ACTIVE,213.96,356.78,59.938,1457622903,"201051344000469","219011344069620",31.45,5.00,0,335.74,381.73,56.8,52.9,0.464,326900.8,326900.8,21449,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622907,244865.00
03/10/2016 10:15,2,1.705,ACTIVE,212.83,354.67,60.007,1457622903,"201051344000646","219011344069620",31.35,9.00,0,334.24,376.01,54.2,50.4,0.451,331891.5,331891.5,25986,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622908,244866.00
03/10/2016 10:15,2,1.652,ACTIVE,211.70,347.46,60.034,1457622903,"274151322000052","219011344069620",30.93,12.00,0,333.63,365.49,51.7,48.0,0.354,613299.7,613299.7,14921,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622909,244867.00
03/10/2016 10:15,2,1.748,ACTIVE,213.51,355.28,59.996,1457622903,"201051344000585","219011344069620",31.61,8.50,0,335.14,376.62,56.0,52.1,0.455,337152.1,337152.1,25992,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622910,244868.00
03/10/2016 10:15,2,1.705,ACTIVE,212.83,354.67,60.002,1457622903,"201051344001230","219011344069620",31.61,8.50,0,334.24,376.01,54.6,50.8,0.438,335695.6,335695.6,25775,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622911,244869.00
03/10/2016 10:15,2,1.742,ACTIVE,213.74,354.67,59.938,1457622903,"201051344000582","219011344069620",31.09,7.00,0,333.93,376.62,54.9,51.1,0.424,329330.4,329330.4,25967,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622912,244870.00
03/10/2016 10:15,2,1.094,ACTIVE,211.93,440.64,59.991,1457622903,"274151322000094","219011344069620",41.43,13.00,0,334.24,462.88,45.8,42.2,0.314,492188.1,492188.1,15510,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622914,244871.00
03/10/2016 10:15,2,1.801,ACTIVE,213.96,355.88,60.028,1457622903,"201051344000579","219011344069620",31.29,9.00,0,336.64,381.12,57.1,53.2,0.464,341030.3,341030.3,1488,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622915,244872.00
03/10/2016 10:15,2,1.787,ACTIVE,213.06,353.77,60.034,1457622903,"201051344000890","219011344069620",31.23,9.70,0,333.63,376.62,56.6,52.7,0.455,337513.1,337513.1,25923,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622916,244873.00
03/10/2016 10:15,2,1.770,ACTIVE,213.29,354.67,59.991,1457622903,"201051344000438","219011344069620",31.13,8.00,0,334.84,376.62,55.8,52.0,0.451,339691.1,339691.1,25919,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622917,244874.00
03/10/2016 10:15,2,1.756,ACTIVE,213.29,354.07,59.954,1457622903,"201051344000417","219011344069620",31.33,9.30,0,334.24,376.01,55.8,51.9,0.455,333423.9,333423.9,26074,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622918,244875.00
03/10/2016 10:15,2,1.664,ACTIVE,212.16,355.28,59.975,1457622903,"274151322000083","219011344069620",30.81,11.30,0,333.93,365.49,51.9,48.2,0.354,607389.7,607389.7,14958,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622918,244876.00
