ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 10:15,2,1.760,ACTIVE,212.83,358.88,59.975,1457622903,"274151322000076","219011344069620",31.37,11.70,0,335.44,370.00,55.9,52.0,0.393,646371.4,646371.4,14963,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622919,244877.00
03/10/2016 10:15,2,1.797,ACTIVE,213.51,356.18,59.970,1457622903,"201051344000868","219011344069620",31.49,5.50,0,335.14,378.12,57.3,53.4,0.464,325886.8,325886.8,21187,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622920,244878.00
03/10/2016 10:15,2,1.754,ACTIVE,211.93,345.96,59.965,1457622903,"274151322000095","219011344069620",31.27,10.70,0,334.24,367.60,55.5,51.7,0.367,639593.2,639593.2,14847,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622921,244879.00
03/10/2016 10:15,2,1.787,ACTIVE,213.74,359.18,60.007,1457622903,"201051344000988","219011344069620",31.61,7.00,0,336.04,384.43,57.2,53.3,0.473,324088.2,324088.2,21463,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622922,244880.00
03/10/2016 10:15,2,1.793,ACTIVE,213.29,353.77,59.933,1457622903,"201051344001025","219011344069620",31.15,7.70,0,334.54,377.82,56.6,52.7,0.451,337169.1,337169.1,25979,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622923,244881.00
03/10/2016 10:15,2,1.801,ACTIVE,213.96,355.28,59.954,1457622903,"201051344000458","219011344069620",31.43,8.00,0,336.34,380.52,57.3,53.4,0.473,334457.4,334457.4,21370,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622924,244882.00
03/10/2016 10:15,2,1.803,ACTIVE,214.19,358.28,59.965,1457622903,"201051344000853","219011344069620",31.51,7.00,0,337.54,383.53,57.6,53.7,0.460,332086.3,332086.3,20993,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622925,244883.00
03/10/2016 10:15,2,1.758,ACTIVE,213.29,355.28,59.959,1457622903,"201051344000685","219011344069620",31.33,7.30,0,334.24,376.92,55.8,51.9,0.477,339397.6,339397.6,25795,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622926,244884.00
03/10/2016 10:15,2,1.740,ACTIVE,213.51,354.97,59.970,1457622903,"201051344000917","219011344069620",31.53,8.00,0,335.44,377.22,55.6,51.8,0.460,336667.0,336667.0,25793,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622927,244885.00
03/10/2016 10:15,2,1.752,ACTIVE,213.06,354.07,59.933,1457622903,"201051344001145","219011344069620",31.41,7.30,0,334.84,376.92,55.7,51.9,0.455,341770.2,341770.2,25653,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622928,244886.00
03/10/2016 10:15,2,1.783,ACTIVE,213.51,355.28,60.002,1457622903,"201051344000651","219011344069620",31.29,7.00,0,336.04,377.22,56.5,52.6,0.455,333602.7,333602.7,26022,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622929,244887.00
03/10/2016 10:15,2,1.629,ACTIVE,211.70,345.96,59.922,1457622903,"274151322000088","219011344069620",30.45,11.00,0,333.33,365.19,50.2,46.5,0.323,589583.2,589583.2,14659,0,0,0,L,1151911521,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622929,244888.00
03/10/2016 10:15,2,1.148,ACTIVE,213.06,439.43,59.970,1457622903,"274151322000068","219011344069620",40.81,15.50,0,333.93,466.49,47.4,43.9,0.323,492279.0,492279.0,15685,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622930,244889.00
03/10/2016 10:15,2,1.748,ACTIVE,213.06,353.77,59.970,1457622903,"201051344001135","219011344069620",31.41,8.00,0,333.33,377.22,55.6,51.8,0.460,330177.8,330177.8,25989,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622931,244890.00
03/10/2016 10:15,2,1.820,ACTIVE,213.29,355.28,59.959,1457622903,"201051344000594","219011344069620",31.49,8.00,0,334.84,379.32,58.1,54.1,0.468,336698.2,336698.2,21401,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622932,244891.00
03/10/2016 10:15,2,1.785,ACTIVE,213.51,354.97,59.922,1457622903,"201051344001203","219011344069620",31.33,8.00,0,335.14,378.72,56.7,52.8,0.464,336419.7,336419.7,25972,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622933,244892.00
03/10/2016 10:15,2,1.668,ACTIVE,211.93,356.18,59.891,1457622903,"274151322000054","219011344069620",30.53,11.30,0,334.24,366.10,51.6,47.9,0.354,602397.9,602397.9,14688,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622934,244893.00
03/10/2016 10:15,2,1.807,ACTIVE,213.74,355.28,60.018,1457622903,"201051344000867","219011344069620",31.43,7.30,0,335.14,378.12,57.5,53.6,0.460,325113.4,325113.4,21430,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622935,244894.00
03/10/2016 10:15,2,1.811,ACTIVE,213.74,355.58,60.007,1457622903,"201051344001093","219011344069620",31.37,8.00,0,335.74,377.82,57.5,53.6,0.442,335194.1,335194.1,25850,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622936,244895.00
03/10/2016 10:15,2,1.758,ACTIVE,213.74,357.38,59.981,1457622903,"201051344000900","219011344069620",31.65,6.00,0,336.64,382.63,56.4,52.5,0.477,340221.0,340221.0,20838,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622937,244896.00
03/10/2016 10:15,2,1.830,ACTIVE,213.96,355.88,59.907,1457622903,"201051344000648","219011344069620",31.03,6.30,0,336.94,382.03,57.5,53.6,0.473,333619.6,333619.6,21109,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622938,244897.00
03/10/2016 10:15,2,1.820,ACTIVE,213.96,356.48,59.944,1457622903,"201051344000569","219011344069620",31.47,6.70,0,336.64,382.63,58.1,54.1,0.468,341640.5,341640.5,20780,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622939,244898.00
03/10/2016 10:15,2,1.799,ACTIVE,213.96,356.48,59.949,1457622903,"201051344000983","219011344069620",31.53,7.30,0,336.04,381.73,57.5,53.5,0.477,334087.4,334087.4,21227,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622940,244899.00
03/10/2016 10:15,2,1.805,ACTIVE,214.19,356.18,59.938,1457622903,"201051344001158","219011344069620",31.21,7.30,0,336.04,383.83,57.1,53.2,0.464,329889.2,329889.2,21443,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622941,244900.00
03/10/2016 10:15,2,1.805,ACTIVE,213.96,360.08,59.917,1457622903,"201051344000576","219011344069620",31.63,6.30,0,336.94,384.43,57.8,53.9,0.464,334678.6,334678.6,20899,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622942,244901.00
03/10/2016 10:15,2,1.666,ACTIVE,211.93,346.56,59.880,1457622903,"274151322000087","219011344069620",30.49,14.00,0,335.14,365.49,51.4,47.7,0.349,577420.4,577420.4,14741,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622943,244902.00
03/10/2016 10:15,2,1.809,ACTIVE,213.06,354.07,60.007,1457622903,"201051344000955","219011344069620",31.03,8.00,0,333.63,376.92,56.9,53.0,0.464,340190.7,340190.7,25903,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457622943,244903.00
03/10/2016 10:30,2,1.547,ACTIVE,213.96,353.17,59.965,1457623803,"201051344000645","219011344069620",30.69,8.50,0,336.64,388.94,48.1,44.5,0.376,334521.1,334521.1,21051,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623804,244904.00
03/10/2016 10:30,2,1.410,ACTIVE,212.16,353.17,59.965,1457623803,"274151322000085","219011344069620",30.02,12.30,0,335.74,369.70,42.8,39.4,0.287,605236.3,605236.3,14705,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623805,244905.00
03/10/2016 10:30,2,1.541,ACTIVE,213.74,354.97,60.039,1457623803,"201051344000633","219011344069620",30.69,9.30,0,336.94,389.24,48.0,44.4,0.393,326119.3,326119.3,21464,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623806,244906.00
03/10/2016 10:30,2,1.553,ACTIVE,213.74,353.47,59.959,1457623803,"201051344000469","219011344069620",30.71,6.70,0,336.34,389.24,48.3,44.7,0.398,326914.8,326914.8,21450,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623807,244907.00
03/10/2016 10:30,2,1.479,ACTIVE,212.83,351.97,60.023,1457623803,"201051344000646","219011344069620",30.69,11.00,0,335.14,381.42,46.0,42.5,0.380,331904.9,331904.9,25987,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623808,244908.00
03/10/2016 10:30,2,1.424,ACTIVE,211.93,351.67,59.986,1457623803,"274151322000052","219011344069620",30.47,14.00,0,335.14,370.00,44.0,40.5,0.296,613312.5,613312.5,14922,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623809,244909.00
03/10/2016 10:30,2,1.537,ACTIVE,213.51,352.27,59.907,1457623803,"201051344000585","219011344069620",30.42,10.30,0,335.74,385.93,47.4,43.8,0.376,337165.9,337165.9,25993,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623810,244910.00
03/10/2016 10:30,2,1.477,ACTIVE,213.06,350.47,60.018,1457623803,"201051344001230","219011344069620",30.63,10.30,0,333.33,381.42,45.8,42.3,0.362,335709.1,335709.1,25776,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623811,244911.00
03/10/2016 10:30,2,1.477,ACTIVE,213.74,353.17,59.933,1457623803,"201051344000582","219011344069620",30.87,8.00,0,336.04,386.23,46.2,42.7,0.358,329343.9,329343.9,25968,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623812,244912.00
03/10/2016 10:30,2,1.508,ACTIVE,213.06,351.37,60.012,1457623803,"201051344000955","219011344069620",30.79,10.00,0,334.24,380.82,47.0,43.5,0.376,340203.9,340203.9,25904,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623813,244913.00
03/10/2016 10:30,2,0.943,ACTIVE,212.16,429.82,59.991,1457623803,"274151322000094","219011344069620",40.47,15.00,0,412.08,474.60,38.6,35.3,0.265,492199.3,492199.3,15511,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623814,244914.00
03/10/2016 10:30,2,1.549,ACTIVE,213.74,353.77,59.975,1457623803,"201051344000579","219011344069620",30.59,10.70,0,337.24,388.64,48.0,44.4,0.384,341044.3,341044.3,1489,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623814,244915.00
03/10/2016 10:30,2,1.518,ACTIVE,213.06,351.07,59.933,1457623803,"201051344000890","219011344069620",30.89,11.00,0,333.63,382.33,47.5,43.9,0.371,337526.9,337526.9,25924,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623815,244916.00
03/10/2016 10:30,2,1.488,ACTIVE,213.51,351.97,60.049,1457623803,"201051344000438","219011344069620",31.07,9.70,0,335.74,384.13,46.8,43.3,0.380,339704.8,339704.8,25920,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623816,244917.00
03/10/2016 10:30,2,1.504,ACTIVE,213.29,351.67,59.975,1457623803,"201051344000417","219011344069620",30.63,11.30,0,335.14,382.93,46.7,43.2,0.380,333437.5,333437.5,26075,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623817,244918.00
03/10/2016 10:30,2,1.400,ACTIVE,211.93,346.86,59.975,1457623803,"274151322000083","219011344069620",30.45,13.30,0,335.44,370.00,43.1,39.7,0.305,607402.4,607402.4,14959,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623818,244919.00
03/10/2016 10:30,2,1.490,ACTIVE,212.61,344.76,59.975,1457623803,"274151322000076","219011344069620",30.79,13.70,0,336.34,372.71,46.5,42.9,0.327,646385.1,646385.1,14964,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623819,244920.00
03/10/2016 10:30,2,1.531,ACTIVE,213.29,352.57,60.012,1457623803,"201051344000868","219011344069620",30.75,7.00,0,336.04,385.93,47.7,44.1,0.380,325900.8,325900.8,21188,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623820,244921.00
03/10/2016 10:30,2,1.492,ACTIVE,211.93,349.86,59.981,1457623803,"274151322000095","219011344069620",30.45,12.30,0,334.84,371.81,46.0,42.4,0.314,639606.8,639606.8,14848,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623821,244922.00
03/10/2016 10:30,2,1.510,ACTIVE,213.29,354.37,60.012,1457623803,"201051344000988","219011344069620",30.97,9.00,0,337.24,389.84,47.4,43.8,0.384,324102.1,324102.1,21464,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623822,244923.00
03/10/2016 10:30,2,1.510,ACTIVE,213.06,351.07,59.954,1457623803,"201051344001025","219011344069620",30.79,10.00,0,335.44,383.23,47.1,43.5,0.380,337182.9,337182.9,25980,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623823,244924.00
03/10/2016 10:30,2,1.518,ACTIVE,213.51,352.87,60.007,1457623803,"201051344000458","219011344069620",30.91,10.00,0,337.24,387.74,47.5,44.0,0.398,334471.2,334471.2,21371,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623823,244925.00
03/10/2016 10:30,2,1.533,ACTIVE,214.19,355.58,59.975,1457623803,"201051344000853","219011344069620",30.71,9.00,0,336.34,387.74,47.7,44.1,0.389,332100.2,332100.2,20994,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623824,244926.00
03/10/2016 10:30,2,1.498,ACTIVE,213.29,352.57,60.018,1457623803,"201051344000685","219011344069620",30.38,9.30,0,335.74,385.33,46.1,42.6,0.389,339411.1,339411.1,25796,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623825,244927.00
03/10/2016 10:30,2,1.473,ACTIVE,213.51,351.97,59.912,1457623803,"201051344000917","219011344069620",30.71,9.70,0,335.74,385.03,45.8,42.3,0.367,336680.5,336680.5,25794,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623826,244928.00
03/10/2016 10:30,2,1.482,ACTIVE,213.51,351.97,60.012,1457623803,"201051344001145","219011344069620",30.49,9.00,0,336.34,384.43,45.9,42.3,0.367,341783.6,341783.6,25654,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623827,244929.00
03/10/2016 10:30,2,1.490,ACTIVE,213.74,352.27,59.959,1457623803,"201051344000651","219011344069620",30.99,9.00,0,336.34,385.63,46.8,43.2,0.371,333616.3,333616.3,26023,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623828,244930.00
03/10/2016 10:30,2,1.365,ACTIVE,211.70,343.55,59.917,1457623803,"274151322000088","219011344069620",29.82,13.00,0,335.14,368.80,41.3,37.9,0.270,589595.3,589595.3,14660,0,0,0,L,1151911521,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623829,244931.00
03/10/2016 10:30,2,0.971,ACTIVE,212.61,421.70,59.922,1457623803,"274151322000068","219011344069620",39.58,17.30,0,406.97,474.00,38.9,35.7,0.252,492290.2,492290.2,15686,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623830,244932.00
03/10/2016 10:30,2,1.500,ACTIVE,213.29,351.07,59.954,1457623803,"201051344001135","219011344069620",30.47,9.70,0,336.04,382.33,46.3,42.8,0.376,330191.3,330191.3,25990,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623831,244933.00
03/10/2016 10:30,2,1.553,ACTIVE,213.06,352.27,59.970,1457623803,"201051344000594","219011344069620",30.65,9.70,0,334.84,383.53,48.3,44.7,0.371,336712.2,336712.2,21402,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623832,244934.00
03/10/2016 10:30,2,1.514,ACTIVE,213.51,352.27,60.012,1457623803,"201051344001203","219011344069620",30.53,9.70,0,336.64,385.33,46.9,43.3,0.371,336433.3,336433.3,25973,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623833,244935.00
03/10/2016 10:30,2,1.404,ACTIVE,211.93,353.17,60.044,1457623803,"274151322000054","219011344069620",29.92,13.30,0,335.14,370.00,42.6,39.2,0.292,602410.3,602410.3,14689,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623834,244936.00
03/10/2016 10:30,2,1.535,ACTIVE,213.51,351.37,59.975,1457623803,"201051344000867","219011344069620",30.67,9.00,0,335.14,385.03,47.8,44.2,0.376,325127.2,325127.2,21431,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623835,244937.00
03/10/2016 10:30,2,1.518,ACTIVE,213.29,352.27,59.991,1457623803,"201051344001093","219011344069620",30.95,9.70,0,336.04,385.63,47.6,44.1,0.367,335207.9,335207.9,25851,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623836,244938.00
03/10/2016 10:30,2,1.482,ACTIVE,213.29,352.87,60.007,1457623803,"201051344000900","219011344069620",31.13,7.30,0,337.24,388.34,46.7,43.2,0.376,340234.6,340234.6,20839,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623837,244939.00
03/10/2016 10:30,2,1.537,ACTIVE,213.51,353.17,59.996,1457623803,"201051344000648","219011344069620",30.77,7.70,0,337.54,388.04,47.9,44.3,0.376,333633.4,333633.4,21110,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623838,244940.00
03/10/2016 10:30,2,1.541,ACTIVE,213.74,353.17,60.012,1457623803,"201051344000569","219011344069620",30.79,8.50,0,336.94,387.74,48.1,44.5,0.380,341654.3,341654.3,20781,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623839,244941.00
03/10/2016 10:30,2,1.521,ACTIVE,213.51,352.87,59.959,1457623803,"201051344000983","219011344069620",31.01,9.30,0,337.54,387.14,47.9,44.3,0.393,334101.2,334101.2,21228,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623840,244942.00
03/10/2016 10:30,2,1.521,ACTIVE,213.74,352.27,59.959,1457623803,"201051344001158","219011344069620",30.75,9.30,0,337.24,389.24,47.4,43.8,0.384,329902.9,329902.9,21444,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623841,244943.00
03/10/2016 10:30,2,1.541,ACTIVE,213.96,353.77,60.002,1457623803,"201051344000576","219011344069620",30.73,7.70,0,337.24,388.34,48.0,44.4,0.376,334692.5,334692.5,20900,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623842,244944.00
03/10/2016 10:30,2,1.402,ACTIVE,211.93,343.85,59.970,1457623803,"274151322000087","219011344069620",29.82,15.00,0,335.44,369.10,42.4,39.0,0.278,577432.7,577432.7,14742,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457623843,244945.00
03/10/2016 10:45,2,1.998,ACTIVE,214.41,358.58,59.891,1457624703,"201051344000645","219011344069620",30.91,9.30,0,336.94,389.24,62.6,58.5,0.517,334534.6,334534.6,21052,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624704,244946.00
03/10/2016 10:45,2,1.859,ACTIVE,212.16,356.78,59.912,1457624703,"274151322000085","219011344069620",29.84,13.70,0,335.74,370.60,56.1,52.2,0.389,605248.4,605248.4,14706,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624705,244947.00
03/10/2016 10:45,2,1.971,ACTIVE,214.41,358.28,59.938,1457624703,"201051344000633","219011344069620",31.19,10.30,0,336.34,389.24,62.2,58.2,0.526,326132.8,326132.8,21465,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624706,244948.00
03/10/2016 10:45,2,1.988,ACTIVE,214.41,359.78,59.949,1457624703,"201051344000469","219011344069620",31.11,7.30,0,336.04,390.14,62.7,58.6,0.517,326928.5,326928.5,21451,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624707,244949.00
03/10/2016 10:45,2,1.930,ACTIVE,213.29,356.78,59.981,1457624703,"201051344000646","219011344069620",30.67,12.30,0,335.14,383.83,59.9,55.9,0.495,331917.9,331917.9,25988,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624708,244950.00
03/10/2016 10:45,2,1.857,ACTIVE,212.38,359.18,60.007,1457624703,"274151322000052","219011344069620",30.55,15.80,0,334.84,370.90,57.4,53.5,0.402,613324.9,613324.9,14923,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624709,244951.00
03/10/2016 10:45,2,1.920,ACTIVE,213.96,357.68,60.002,1457624703,"201051344000585","219011344069620",31.53,11.30,0,336.04,387.14,61.4,57.4,0.491,337179.3,337179.3,25994,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624710,244952.00
03/10/2016 10:45,2,1.906,ACTIVE,213.29,355.88,60.012,1457624703,"201051344001230","219011344069620",31.05,11.30,0,333.63,382.33,59.9,55.9,0.482,335722.2,335722.2,25777,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624710,244953.00
03/10/2016 10:45,2,1.926,ACTIVE,214.19,357.38,60.002,1457624703,"201051344000582","219011344069620",30.75,9.30,0,336.04,388.64,60.0,56.0,0.482,329357.1,329357.1,25969,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624711,244954.00
03/10/2016 10:45,2,1.926,ACTIVE,213.06,357.08,59.991,1457624703,"201051344000955","219011344069620",31.07,11.30,0,335.14,382.33,60.6,56.6,0.504,340217.2,340217.2,25905,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624712,244955.00
03/10/2016 10:45,2,1.250,ACTIVE,212.61,441.84,59.944,1457624703,"274151322000094","219011344069620",40.75,16.30,0,335.74,469.79,51.4,47.7,0.358,492210.2,492210.2,15512,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624713,244956.00
03/10/2016 10:45,2,1.973,ACTIVE,214.41,358.28,59.891,1457624703,"201051344000579","219011344069620",30.93,12.00,0,336.64,389.24,61.9,57.8,0.513,341057.9,341057.9,1490,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624714,244957.00
03/10/2016 10:45,2,1.943,ACTIVE,213.06,356.48,59.996,1457624703,"201051344000890","219011344069620",31.11,12.30,0,334.84,383.53,61.2,57.2,0.482,337540.4,337540.4,25925,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624715,244958.00
03/10/2016 10:45,2,1.920,ACTIVE,213.74,357.08,60.007,1457624703,"201051344000438","219011344069620",31.07,11.00,0,334.54,386.83,60.4,56.4,0.504,339718.1,339718.1,25921,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624716,244959.00
03/10/2016 10:45,2,1.906,ACTIVE,213.51,355.88,59.965,1457624703,"201051344000417","219011344069620",31.05,12.70,0,333.63,384.73,60.0,56.0,0.504,333450.7,333450.7,26076,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624717,244960.00
03/10/2016 10:45,2,1.832,ACTIVE,212.38,352.27,59.907,1457624703,"274151322000083","219011344069620",30.36,14.70,0,335.14,370.90,56.3,52.4,0.393,607414.8,607414.8,14960,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624718,244961.00
03/10/2016 10:45,2,1.920,ACTIVE,213.06,356.78,59.949,1457624703,"274151322000076","219011344069620",31.11,15.80,0,336.64,373.61,60.5,56.5,0.438,646398.5,646398.5,14965,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624719,244962.00
03/10/2016 10:45,2,1.982,ACTIVE,213.74,357.68,60.007,1457624703,"201051344000868","219011344069620",30.63,7.30,0,335.74,389.54,61.5,57.5,0.495,325914.4,325914.4,21189,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624720,244963.00
03/10/2016 10:45,2,1.926,ACTIVE,212.16,346.56,59.938,1457624703,"274151322000095","219011344069620",30.75,14.00,0,335.14,373.01,60.0,56.0,0.398,639620.1,639620.1,14849,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624720,244964.00
03/10/2016 10:45,2,1.961,ACTIVE,214.19,359.18,59.944,1457624703,"201051344000988","219011344069620",30.79,9.70,0,336.64,390.14,61.2,57.1,0.504,324115.7,324115.7,21465,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624721,244965.00
03/10/2016 10:45,2,1.939,ACTIVE,213.51,355.58,59.970,1457624703,"201051344001025","219011344069620",30.75,11.00,0,335.44,386.53,60.4,56.4,0.486,337196.3,337196.3,25981,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624722,244966.00
03/10/2016 10:45,2,1.936,ACTIVE,213.96,357.38,59.933,1457624703,"201051344000458","219011344069620",31.03,10.70,0,335.44,389.24,60.9,56.9,0.513,334484.8,334484.8,21372,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624723,244967.00
03/10/2016 10:45,2,1.941,ACTIVE,214.87,359.18,59.975,1457624703,"201051344000853","219011344069620",31.13,9.70,0,336.94,388.34,61.3,57.2,0.477,332113.9,332113.9,20995,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624724,244968.00
03/10/2016 10:45,2,1.883,ACTIVE,213.74,356.78,60.018,1457624703,"201051344000685","219011344069620",30.99,10.30,0,335.14,385.63,59.1,55.1,0.508,339424.3,339424.3,25797,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624725,244969.00
03/10/2016 10:45,2,1.869,ACTIVE,213.51,356.48,59.880,1457624703,"201051344000917","219011344069620",31.15,10.30,0,335.44,387.44,59.0,55.1,0.482,336693.7,336693.7,25795,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624726,244970.00
03/10/2016 10:45,2,1.881,ACTIVE,213.29,355.58,60.007,1457624703,"201051344001145","219011344069620",30.83,10.00,0,335.74,385.63,58.8,54.8,0.482,341796.8,341796.8,25655,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624727,244971.00
03/10/2016 10:45,2,1.918,ACTIVE,213.74,356.48,60.002,1457624703,"201051344000651","219011344069620",30.57,9.70,0,336.34,387.74,59.4,55.4,0.477,333629.7,333629.7,26024,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624728,244972.00
03/10/2016 10:45,2,1.748,ACTIVE,211.93,357.08,59.880,1457624703,"274151322000088","219011344069620",29.96,14.70,0,334.84,369.70,53.0,49.2,0.354,589607.2,589607.2,14661,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624729,244973.00
03/10/2016 10:45,2,1.168,ACTIVE,213.06,448.15,59.949,1457624703,"274151322000068","219011344069620",42.00,19.00,0,336.94,468.89,49.5,45.9,0.323,492301.2,492301.2,15687,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624730,244974.00
03/10/2016 10:45,2,1.852,ACTIVE,213.06,354.07,59.965,1457624703,"201051344001135","219011344069620",31.17,10.70,0,335.14,383.53,58.4,54.5,0.482,330204.5,330204.5,25991,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624731,244975.00
03/10/2016 10:45,2,1.928,ACTIVE,213.51,355.88,59.901,1457624703,"201051344000594","219011344069620",31.05,11.00,0,334.54,388.04,60.6,56.6,0.486,336725.9,336725.9,21403,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624732,244976.00
03/10/2016 10:45,2,1.889,ACTIVE,213.51,355.58,59.917,1457624703,"201051344001203","219011344069620",30.93,11.00,0,336.34,387.44,59.2,55.2,0.486,336446.8,336446.8,25974,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624733,244977.00
03/10/2016 10:45,2,1.750,ACTIVE,212.16,354.37,59.965,1457624703,"274151322000054","219011344069620",30.38,14.70,0,335.14,370.60,53.8,50.0,0.371,602422.5,602422.5,14690,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624734,244978.00
03/10/2016 10:45,2,1.904,ACTIVE,214.19,356.48,59.965,1457624703,"201051344000867","219011344069620",30.99,10.00,0,336.34,388.34,59.8,55.8,0.482,325140.8,325140.8,21432,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624735,244979.00
03/10/2016 10:45,2,1.891,ACTIVE,213.51,356.48,60.012,1457624703,"201051344001093","219011344069620",31.03,10.70,0,335.74,387.14,59.5,55.5,0.464,335221.4,335221.4,25852,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624736,244980.00
03/10/2016 10:45,2,1.854,ACTIVE,213.96,358.28,59.938,1457624703,"201051344000900","219011344069620",31.25,8.00,0,336.94,389.54,58.6,54.7,0.486,340248.0,340248.0,20840,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624737,244981.00
03/10/2016 10:45,2,1.898,ACTIVE,214.19,355.58,60.007,1457624703,"201051344000648","219011344069620",30.85,8.50,0,336.64,389.84,59.4,55.4,0.477,333647.0,333647.0,21111,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624738,244982.00
03/10/2016 10:45,2,1.889,ACTIVE,214.19,357.38,59.991,1457624703,"201051344000569","219011344069620",31.17,9.30,0,336.04,389.24,59.6,55.6,0.491,341668.1,341668.1,20782,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624739,244983.00
03/10/2016 10:45,2,1.873,ACTIVE,214.19,357.08,59.986,1457624703,"201051344000983","219011344069620",31.17,10.00,0,335.74,390.14,59.1,55.2,0.504,334114.8,334114.8,21229,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624740,244984.00
03/10/2016 10:45,2,1.854,ACTIVE,214.41,359.18,59.986,1457624703,"201051344001158","219011344069620",31.09,10.30,0,336.34,389.54,58.4,54.5,0.482,329916.4,329916.4,21445,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624741,244985.00
03/10/2016 10:45,2,1.869,ACTIVE,214.41,357.68,59.986,1457624703,"201051344000576","219011344069620",31.19,8.00,0,336.64,389.54,59.0,55.1,0.486,334706.1,334706.1,20901,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624742,244986.00
03/10/2016 10:45,2,1.721,ACTIVE,212.38,355.28,59.970,1457624703,"274151322000087","219011344069620",30.04,16.00,0,335.44,370.00,52.4,48.6,0.349,577444.8,577444.8,14743,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457624743,244987.00
03/10/2016 11:00,2,2.156,ACTIVE,213.96,360.38,59.880,1457625603,"201051344000645","219011344069620",31.15,9.70,0,336.04,391.34,68.0,63.7,0.548,334548.5,334548.5,21053,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625604,244988.00
03/10/2016 11:00,2,1.992,ACTIVE,211.93,359.18,59.981,1457625603,"274151322000085","219011344069620",30.36,14.30,0,336.04,371.81,61.2,57.1,0.402,605260.8,605260.8,14707,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625605,244989.00
03/10/2016 11:00,2,2.164,ACTIVE,213.96,360.08,59.901,1457625603,"201051344000633","219011344069620",31.09,10.70,0,334.54,391.64,68.2,63.9,0.544,326146.7,326146.7,21466,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625606,244990.00
03/10/2016 11:00,2,2.166,ACTIVE,214.19,359.48,59.981,1457625603,"201051344000469","219011344069620",31.43,7.30,0,336.94,392.25,69.0,64.7,0.566,326942.5,326942.5,21452,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625607,244991.00
03/10/2016 11:00,2,2.088,ACTIVE,213.06,358.28,60.023,1457625603,"201051344000646","219011344069620",31.33,13.30,0,334.24,384.73,66.2,62.0,0.548,331931.3,331931.3,25989,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625608,244992.00
03/10/2016 11:00,2,2.066,ACTIVE,211.93,348.06,59.981,1457625603,"274151322000052","219011344069620",30.51,17.00,0,335.44,372.11,63.8,59.7,0.451,613337.6,613337.6,14924,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625609,244993.00
03/10/2016 11:00,2,2.160,ACTIVE,213.51,359.48,59.928,1457625603,"201051344000585","219011344069620",31.47,12.30,0,336.94,389.24,68.9,64.6,0.566,337193.1,337193.1,25995,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625610,244994.00
03/10/2016 11:00,2,2.123,ACTIVE,213.06,357.08,59.986,1457625603,"201051344001230","219011344069620",31.37,12.00,0,335.14,384.13,67.5,63.2,0.544,335735.5,335735.5,25778,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625611,244995.00
03/10/2016 11:00,2,2.176,ACTIVE,213.96,360.38,59.991,1457625603,"201051344000582","219011344069620",30.79,9.70,0,336.64,390.14,67.8,63.5,0.535,329370.5,329370.5,25970,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625612,244996.00
03/10/2016 11:00,2,2.174,ACTIVE,213.06,357.38,60.018,1457625603,"201051344000955","219011344069620",31.19,12.00,0,335.44,384.43,68.7,64.4,0.566,340230.8,340230.8,25906,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625613,244997.00
03/10/2016 11:00,2,1.416,ACTIVE,211.93,437.63,59.959,1457625603,"274151322000094","219011344069620",40.65,17.30,0,409.08,470.39,58.5,54.5,0.407,492221.4,492221.4,15513,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625614,244998.00
03/10/2016 11:00,2,2.248,ACTIVE,214.19,360.08,60.034,1457625603,"201051344000579","219011344069620",31.17,12.30,0,337.54,391.34,71.0,66.6,0.597,341071.9,341071.9,1491,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625614,244999.00
03/10/2016 11:00,2,2.236,ACTIVE,213.06,358.58,60.028,1457625603,"201051344000890","219011344069620",31.07,13.00,0,334.84,386.53,70.4,66.1,0.561,337554.2,337554.2,25926,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625615,245000.00
03/10/2016 11:00,2,2.211,ACTIVE,213.29,358.28,59.996,1457625603,"201051344000438","219011344069620",31.17,11.70,0,336.04,387.74,69.9,65.5,0.588,339731.7,339731.7,25922,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625616,245001.00
03/10/2016 11:00,2,2.223,ACTIVE,213.51,358.88,59.901,1457625603,"201051344000417","219011344069620",30.89,13.30,0,336.34,386.53,69.6,65.2,0.579,333464.3,333464.3,26077,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625617,245002.00
03/10/2016 11:00,2,2.135,ACTIVE,211.70,352.27,59.959,1457625603,"274151322000083","219011344069620",30.61,15.80,0,335.14,372.71,66.1,61.9,0.468,607427.5,607427.5,14961,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625618,245003.00
03/10/2016 11:00,2,2.258,ACTIVE,212.83,356.48,59.986,1457625603,"274151322000076","219011344069620",31.15,16.70,0,336.64,375.41,71.2,66.8,0.499,646412.1,646412.1,14966,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625619,245004.00
03/10/2016 11:00,2,2.316,ACTIVE,213.51,360.38,60.028,1457625603,"201051344000868","219011344069620",31.01,8.00,0,336.94,389.84,72.8,68.4,0.592,325928.4,325928.4,21190,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625620,245005.00
03/10/2016 11:00,2,2.250,ACTIVE,211.70,358.88,59.986,1457625603,"274151322000095","219011344069620",31.35,15.50,0,335.14,375.71,71.4,67.0,0.491,639633.6,639633.6,14850,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625621,245006.00
03/10/2016 11:00,2,2.322,ACTIVE,213.96,360.99,60.012,1457625603,"201051344000988","219011344069620",31.05,10.30,0,336.04,394.95,73.0,68.5,0.605,324129.6,324129.6,21466,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625622,245007.00
03/10/2016 11:00,2,2.287,ACTIVE,213.51,359.18,60.023,1457625603,"201051344001025","219011344069620",31.21,11.70,0,335.74,388.64,72.2,67.8,0.579,337210.1,337210.1,25982,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625623,245008.00
03/10/2016 11:00,2,2.336,ACTIVE,213.96,361.59,59.928,1457625603,"201051344000458","219011344069620",30.85,11.00,0,337.84,392.85,73.0,68.5,0.623,334498.7,334498.7,21373,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625624,245009.00
03/10/2016 11:00,2,2.311,ACTIVE,214.41,365.80,59.928,1457625603,"201051344000853","219011344069620",31.57,10.00,0,335.44,392.85,73.8,69.3,0.619,332127.9,332127.9,20996,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625625,245010.00
03/10/2016 11:00,2,2.283,ACTIVE,213.29,359.78,60.034,1457625603,"201051344000685","219011344069620",30.93,10.70,0,334.84,388.94,71.5,67.1,0.610,339437.8,339437.8,25798,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625626,245011.00
03/10/2016 11:00,2,2.295,ACTIVE,213.74,358.88,59.970,1457625603,"201051344000917","219011344069620",30.87,11.00,0,335.74,390.74,71.8,67.4,0.605,336707.1,336707.1,25796,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625626,245012.00
03/10/2016 11:00,2,2.252,ACTIVE,213.29,359.78,60.028,1457625603,"201051344001145","219011344069620",31.47,10.70,0,335.74,389.84,71.7,67.2,0.588,341810.3,341810.3,25656,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625627,245013.00
03/10/2016 11:00,2,2.314,ACTIVE,213.74,361.89,60.002,1457625603,"201051344000651","219011344069620",30.99,10.30,0,337.24,390.74,72.7,68.2,0.592,333643.4,333643.4,26025,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625628,245014.00
03/10/2016 11:00,2,2.166,ACTIVE,211.93,361.89,59.917,1457625603,"274151322000088","219011344069620",29.72,15.50,0,335.44,372.41,65.1,60.9,0.438,589619.3,589619.3,14662,0,0,0,L,1151911521,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625629,245015.00
03/10/2016 11:00,2,1.438,ACTIVE,212.61,443.64,59.996,1457625603,"274151322000068","219011344069620",41.59,20.00,0,411.18,472.80,60.9,56.9,0.424,492312.4,492312.4,15688,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625630,245016.00
03/10/2016 11:00,2,2.283,ACTIVE,213.29,359.48,60.049,1457625603,"201051344001135","219011344069620",31.15,11.00,0,335.14,389.24,72.1,67.6,0.592,330218.0,330218.0,25992,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625631,245017.00
03/10/2016 11:00,2,2.391,ACTIVE,213.29,361.89,60.002,1457625603,"201051344000594","219011344069620",30.91,12.00,0,334.54,389.84,74.8,70.3,0.614,336740.0,336740.0,21404,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625632,245018.00
03/10/2016 11:00,2,2.336,ACTIVE,213.96,359.78,59.912,1457625603,"201051344001203","219011344069620",31.05,11.70,0,336.64,391.94,73.5,69.0,0.632,336460.5,336460.5,25975,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625633,245019.00
03/10/2016 11:00,2,2.184,ACTIVE,211.93,350.47,60.002,1457625603,"274151322000054","219011344069620",30.40,15.50,0,335.14,373.91,67.2,62.9,0.468,602434.9,602434.9,14691,0,0,0,L,1151911521,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625634,245020.00
