ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 11:00,2,2.352,ACTIVE,213.96,360.99,59.938,1457625603,"201051344000867","219011344069620",31.29,10.00,0,336.94,392.85,74.5,70.0,0.605,325154.7,325154.7,21433,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625635,245021.00
03/10/2016 11:00,2,2.324,ACTIVE,213.74,362.49,59.970,1457625603,"201051344001093","219011344069620",31.55,11.30,0,335.74,393.75,74.3,69.8,0.592,335235.3,335235.3,25853,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625636,245022.00
03/10/2016 11:00,2,2.320,ACTIVE,213.96,365.19,60.023,1457625603,"201051344000900","219011344069620",31.51,8.00,0,337.24,394.95,74.1,69.6,0.605,340261.7,340261.7,20841,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625637,245023.00
03/10/2016 11:00,2,2.371,ACTIVE,214.19,361.89,60.034,1457625603,"201051344000648","219011344069620",31.05,9.00,0,337.84,394.95,74.6,70.1,0.592,333660.9,333660.9,21112,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625638,245024.00
03/10/2016 11:00,2,2.340,ACTIVE,214.41,362.19,60.065,1457625603,"201051344000569","219011344069620",31.71,9.30,0,337.84,395.25,75.1,70.6,0.601,341682.1,341682.1,20783,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625639,245025.00
03/10/2016 11:00,2,2.346,ACTIVE,214.41,360.99,60.018,1457625603,"201051344000983","219011344069620",31.53,10.00,0,336.94,394.65,74.9,70.4,0.641,334128.7,334128.7,21230,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625640,245026.00
03/10/2016 11:00,2,2.369,ACTIVE,214.19,363.09,60.034,1457625603,"201051344001158","219011344069620",30.93,11.00,0,336.64,394.95,74.3,69.8,0.619,329930.1,329930.1,21446,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625641,245027.00
03/10/2016 11:00,2,2.355,ACTIVE,214.19,363.09,60.028,1457625603,"201051344000576","219011344069620",31.49,8.50,0,335.74,393.75,75.2,70.6,0.614,334720.1,334720.1,20902,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625642,245028.00
03/10/2016 11:00,2,2.207,ACTIVE,211.93,350.17,60.018,1457625603,"274151322000087","219011344069620",30.08,16.70,0,335.44,373.91,67.3,63.0,0.460,577457.2,577457.2,14744,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457625643,245029.00
03/10/2016 11:15,2,2.246,ACTIVE,214.41,364.89,60.028,1457626503,"201051344000645","219011344069620",31.05,9.70,0,334.84,397.35,70.6,66.2,0.539,334565.7,334565.7,21054,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626504,245030.00
03/10/2016 11:15,2,2.074,ACTIVE,212.16,360.38,60.002,1457626503,"274151322000085","219011344069620",29.98,15.30,0,335.44,376.62,63.0,58.9,0.424,605276.2,605276.2,14708,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626505,245031.00
03/10/2016 11:15,2,2.197,ACTIVE,214.41,362.19,59.981,1457626503,"201051344000633","219011344069620",31.43,11.30,0,334.84,398.26,70.0,65.6,0.597,326163.7,326163.7,21467,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626506,245032.00
03/10/2016 11:15,2,2.213,ACTIVE,214.41,360.69,59.996,1457626503,"201051344000469","219011344069620",31.51,7.30,0,333.93,397.96,70.6,66.2,0.579,326959.7,326959.7,21453,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626507,245033.00
03/10/2016 11:15,2,2.180,ACTIVE,213.29,358.88,59.928,1457626503,"201051344000646","219011344069620",30.51,14.00,0,334.24,396.15,67.4,63.1,0.570,331947.7,331947.7,25990,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626508,245034.00
03/10/2016 11:15,2,2.092,ACTIVE,212.16,362.19,59.896,1457626503,"274151322000052","219011344069620",30.61,17.80,0,334.84,377.52,64.8,60.7,0.455,613353.4,613353.4,14925,0,0,0,L,1151911521,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626509,245035.00
03/10/2016 11:15,2,2.213,ACTIVE,213.96,361.59,60.002,1457626503,"201051344000585","219011344069620",31.05,13.00,0,336.64,397.05,69.6,65.2,0.566,337210.0,337210.0,25996,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626509,245036.00
03/10/2016 11:15,2,2.139,ACTIVE,212.83,356.78,59.991,1457626503,"201051344001230","219011344069620",31.33,12.70,0,335.14,390.44,67.9,63.6,0.552,335752.1,335752.1,25779,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626510,245037.00
03/10/2016 11:15,2,2.150,ACTIVE,214.19,359.78,60.034,1457626503,"201051344000582","219011344069620",31.15,10.30,0,336.04,397.66,67.9,63.6,0.535,329387.0,329387.0,25971,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626511,245038.00
03/10/2016 11:15,2,2.191,ACTIVE,213.06,358.28,60.028,1457626503,"201051344000955","219011344069620",30.85,13.00,0,335.74,393.15,68.5,64.2,0.579,340247.5,340247.5,25907,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626512,245039.00
03/10/2016 11:15,2,1.422,ACTIVE,212.16,428.31,60.007,1457626503,"274151322000094","219011344069620",39.88,18.00,0,407.87,473.40,57.9,54.0,0.398,492235.3,492235.3,15514,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626513,245040.00
03/10/2016 11:15,2,2.236,ACTIVE,214.41,363.69,60.055,1457626503,"201051344000579","219011344069620",31.03,13.30,0,334.84,396.75,70.3,66.0,0.588,341089.0,341089.0,1492,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626514,245041.00
03/10/2016 11:15,2,2.209,ACTIVE,213.29,357.98,60.028,1457626503,"201051344000890","219011344069620",31.01,14.00,0,334.54,395.25,69.4,65.1,0.548,337571.1,337571.1,25927,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626515,245042.00
03/10/2016 11:15,2,2.170,ACTIVE,213.74,359.78,59.996,1457626503,"201051344000438","219011344069620",31.23,12.30,0,335.74,397.35,68.7,64.4,0.570,339748.4,339748.4,25923,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626516,245043.00
03/10/2016 11:15,2,2.191,ACTIVE,213.51,358.28,60.007,1457626503,"201051344000417","219011344069620",30.67,14.30,0,336.34,394.95,68.0,63.8,0.570,333480.8,333480.8,26078,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626517,245044.00
03/10/2016 11:15,2,2.086,ACTIVE,212.16,361.89,59.938,1457626503,"274151322000083","219011344069620",30.63,17.00,0,335.14,377.82,64.6,60.4,0.455,607443.2,607443.2,14962,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626518,245045.00
03/10/2016 11:15,2,2.182,ACTIVE,212.61,363.69,59.949,1457626503,"274151322000076","219011344069620",31.39,17.80,0,336.64,380.52,69.3,64.9,0.495,646429.0,646429.0,14967,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626519,245046.00
03/10/2016 11:15,2,2.227,ACTIVE,213.51,358.88,60.034,1457626503,"201051344000868","219011344069620",31.35,8.00,0,335.44,398.86,70.7,66.3,0.575,325945.6,325945.6,21191,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626520,245047.00
03/10/2016 11:15,2,2.197,ACTIVE,211.70,357.38,60.028,1457626503,"274151322000095","219011344069620",31.03,16.70,0,335.14,379.62,69.1,64.8,0.460,639650.5,639650.5,14851,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626521,245048.00
03/10/2016 11:15,2,2.246,ACTIVE,214.19,361.29,60.002,1457626503,"201051344000988","219011344069620",30.97,10.30,0,333.63,398.26,70.5,66.1,0.592,324146.7,324146.7,21467,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626523,245049.00
03/10/2016 11:15,2,2.201,ACTIVE,213.51,358.88,59.933,1457626503,"201051344001025","219011344069620",31.13,12.70,0,335.44,397.66,69.4,65.1,0.566,337227.0,337227.0,25983,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626524,245050.00
03/10/2016 11:15,2,2.213,ACTIVE,214.19,361.89,59.991,1457626503,"201051344000458","219011344069620",31.43,11.00,0,335.74,397.96,70.5,66.1,0.614,334515.9,334515.9,21374,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626525,245051.00
03/10/2016 11:15,2,2.240,ACTIVE,214.87,363.09,60.023,1457626503,"201051344000853","219011344069620",31.29,9.70,0,335.44,396.75,71.0,66.6,0.583,332145.2,332145.2,20997,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626525,245052.00
03/10/2016 11:15,2,2.172,ACTIVE,213.51,358.88,60.039,1457626503,"201051344000685","219011344069620",31.03,11.70,0,334.24,395.85,68.3,64.0,0.588,339454.5,339454.5,25799,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626526,245053.00
03/10/2016 11:15,2,2.158,ACTIVE,213.96,358.88,59.954,1457626503,"201051344000917","219011344069620",31.21,11.30,0,334.54,396.75,68.3,64.0,0.561,336723.8,336723.8,25797,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626527,245054.00
03/10/2016 11:15,2,2.158,ACTIVE,213.29,357.38,59.949,1457626503,"201051344001145","219011344069620",31.17,11.00,0,335.44,396.15,68.1,63.8,0.570,341826.9,341826.9,25657,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626528,245055.00
03/10/2016 11:15,2,2.213,ACTIVE,213.96,360.38,60.055,1457626503,"201051344000651","219011344069620",30.71,11.00,0,336.34,397.05,68.8,64.5,0.557,333660.1,333660.1,26026,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626529,245056.00
03/10/2016 11:15,2,2.029,ACTIVE,212.16,347.46,59.981,1457626503,"274151322000088","219011344069620",30.02,16.30,0,334.54,375.71,61.6,57.6,0.420,589634.3,589634.3,14663,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626530,245057.00
03/10/2016 11:15,2,1.361,ACTIVE,212.83,443.94,60.018,1457626503,"274151322000068","219011344069620",41.73,21.00,0,405.17,475.50,57.9,54.0,0.384,492326.3,492326.3,15689,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626531,245058.00
03/10/2016 11:15,2,2.186,ACTIVE,213.51,358.28,60.023,1457626503,"201051344001135","219011344069620",30.77,12.30,0,336.04,395.85,68.2,63.9,0.566,330234.5,330234.5,25993,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626532,245059.00
03/10/2016 11:15,2,2.248,ACTIVE,213.51,359.18,60.044,1457626503,"201051344000594","219011344069620",31.11,12.70,0,334.54,398.26,70.9,66.5,0.575,336757.2,336757.2,21405,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626533,245060.00
03/10/2016 11:15,2,2.215,ACTIVE,213.74,358.88,59.975,1457626503,"201051344001203","219011344069620",30.83,12.30,0,336.34,398.56,69.2,64.9,0.575,336477.3,336477.3,25976,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626534,245061.00
03/10/2016 11:15,2,2.078,ACTIVE,212.38,348.36,59.975,1457626503,"274151322000054","219011344069620",29.92,16.70,0,334.54,376.92,63.0,58.9,0.438,602450.3,602450.3,14692,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626535,245062.00
03/10/2016 11:15,2,2.213,ACTIVE,213.96,358.58,60.039,1457626503,"201051344000867","219011344069620",31.39,10.30,0,336.64,397.35,70.4,66.0,0.566,325171.8,325171.8,21434,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626536,245063.00
03/10/2016 11:15,2,2.193,ACTIVE,213.74,359.48,59.996,1457626503,"201051344001093","219011344069620",31.33,11.70,0,336.04,397.05,69.6,65.3,0.557,335252.2,335252.2,25854,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626537,245064.00
03/10/2016 11:15,2,2.191,ACTIVE,213.96,363.09,59.986,1457626503,"201051344000900","219011344069620",31.39,8.50,0,334.84,398.26,69.7,65.4,0.570,340278.7,340278.7,20842,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626538,245065.00
03/10/2016 11:15,2,2.225,ACTIVE,214.19,361.89,59.949,1457626503,"201051344000648","219011344069620",31.19,9.00,0,335.44,397.96,70.3,65.9,0.557,333678.0,333678.0,21113,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626539,245066.00
03/10/2016 11:15,2,2.203,ACTIVE,214.19,359.78,60.028,1457626503,"201051344000569","219011344069620",31.71,9.70,0,335.44,397.96,70.8,66.4,0.583,341699.3,341699.3,20784,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626540,245067.00
03/10/2016 11:15,2,2.199,ACTIVE,214.19,360.69,60.034,1457626503,"201051344000983","219011344069620",31.61,10.00,0,335.14,398.56,70.4,66.1,0.579,334145.8,334145.8,21231,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626540,245068.00
03/10/2016 11:15,2,2.229,ACTIVE,214.64,360.08,60.018,1457626503,"201051344001158","219011344069620",30.83,11.30,0,334.84,397.96,69.7,65.3,0.588,329947.0,329947.0,21447,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626541,245069.00
03/10/2016 11:15,2,2.230,ACTIVE,214.41,360.69,60.044,1457626503,"201051344000576","219011344069620",31.27,8.50,0,334.84,396.45,70.7,66.3,0.588,334737.2,334737.2,20903,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626542,245070.00
03/10/2016 11:15,2,2.082,ACTIVE,212.38,352.27,59.996,1457626503,"274151322000087","219011344069620",29.72,17.80,0,335.44,376.01,62.5,58.4,0.424,577472.4,577472.4,14745,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457626543,245071.00
03/10/2016 11:30,2,2.496,ACTIVE,214.87,351.07,59.981,1457627404,"201051344000645","219011344069620",31.35,11.00,0,335.14,397.35,79.3,74.7,0.354,334583.6,334583.6,21055,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627405,245072.00
03/10/2016 11:30,2,2.309,ACTIVE,212.38,348.66,60.018,1457627404,"274151322000085","219011344069620",30.26,16.30,0,335.74,377.82,70.8,66.4,0.477,605292.1,605292.1,14709,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627406,245073.00
03/10/2016 11:30,2,2.492,ACTIVE,214.41,351.37,60.039,1457627404,"201051344000633","219011344069620",31.11,13.30,0,334.54,399.76,78.6,73.9,0.367,326181.5,326181.5,21468,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627407,245074.00
03/10/2016 11:30,2,2.467,ACTIVE,214.64,351.07,60.044,1457627404,"201051344000469","219011344069620",31.75,9.70,0,334.84,397.96,79.3,74.6,0.376,326977.6,326977.6,21454,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627408,245075.00
03/10/2016 11:30,2,2.426,ACTIVE,213.29,361.29,59.917,1457627404,"201051344000646","219011344069620",30.77,14.30,0,336.04,395.85,75.6,71.1,0.641,331964.8,331964.8,25991,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627409,245076.00
03/10/2016 11:30,2,2.346,ACTIVE,212.38,348.96,59.981,1457627404,"274151322000052","219011344069620",30.61,18.70,0,334.84,378.42,72.8,68.3,0.495,613369.9,613369.9,14926,0,0,0,L,1151911521,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627410,245077.00
03/10/2016 11:30,2,2.486,ACTIVE,213.96,361.59,59.986,1457627404,"201051344000585","219011344069620",30.91,13.70,0,320.71,398.86,77.9,73.2,0.663,337227.6,337227.6,25997,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627411,245078.00
03/10/2016 11:30,2,2.424,ACTIVE,213.51,360.69,60.034,1457627404,"201051344001230","219011344069620",31.05,13.00,0,335.14,391.64,76.2,71.7,0.632,335769.3,335769.3,25780,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627412,245079.00
03/10/2016 11:30,2,2.422,ACTIVE,214.19,362.79,59.965,1457627404,"201051344000582","219011344069620",31.01,11.00,0,336.94,398.86,76.1,71.5,0.614,329404.3,329404.3,25972,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627412,245080.00
03/10/2016 11:30,2,2.439,ACTIVE,213.51,360.69,60.028,1457627404,"201051344000955","219011344069620",31.09,13.30,0,334.84,394.95,76.9,72.3,0.636,340264.8,340264.8,25908,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627413,245081.00
03/10/2016 11:30,2,1.529,ACTIVE,212.61,446.05,59.996,1457627404,"274151322000094","219011344069620",41.67,19.00,0,413.29,476.41,64.8,60.6,0.460,492249.7,492249.7,15515,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627414,245082.00
03/10/2016 11:30,2,2.482,ACTIVE,214.87,350.77,59.933,1457627404,"201051344000579","219011344069620",31.27,14.70,0,335.14,397.66,78.6,73.9,0.371,341106.8,341106.8,1493,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627415,245083.00
03/10/2016 11:30,2,2.449,ACTIVE,213.51,360.38,59.975,1457627404,"201051344000890","219011344069620",31.29,14.70,0,320.41,394.05,77.6,73.0,0.614,337588.7,337588.7,25928,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627416,245084.00
03/10/2016 11:30,2,2.453,ACTIVE,213.96,361.29,60.023,1457627404,"201051344000438","219011344069620",30.87,13.00,0,336.64,397.66,76.7,72.1,0.645,339765.8,339765.8,25924,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627417,245085.00
03/10/2016 11:30,2,2.463,ACTIVE,213.74,360.99,59.981,1457627404,"201051344000417","219011344069620",30.38,15.00,0,335.14,395.85,75.8,71.2,0.636,333498.0,333498.0,26079,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627418,245086.00
03/10/2016 11:30,2,2.342,ACTIVE,212.61,352.87,59.991,1457627404,"274151322000083","219011344069620",30.57,17.50,0,335.14,378.12,72.5,68.1,0.521,607459.6,607459.6,14963,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627419,245087.00
03/10/2016 11:30,2,2.451,ACTIVE,213.29,366.10,59.986,1457627404,"274151322000076","219011344069620",31.33,19.50,0,330.63,381.12,77.7,73.1,0.552,646446.6,646446.6,14968,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627420,245088.00
03/10/2016 11:30,2,2.496,ACTIVE,214.19,350.17,59.901,1457627404,"201051344000868","219011344069620",31.31,9.70,0,336.04,398.26,79.2,74.5,0.358,325963.6,325963.6,21192,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627421,245089.00
03/10/2016 11:30,2,2.455,ACTIVE,212.61,363.99,59.981,1457627404,"274151322000095","219011344069620",31.17,17.80,0,328.82,380.52,77.4,72.7,0.521,639668.0,639668.0,14852,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627421,245090.00
03/10/2016 11:30,2,2.498,ACTIVE,214.64,352.87,59.991,1457627404,"201051344000988","219011344069620",31.21,11.70,0,333.63,398.56,79.0,74.3,0.367,324164.6,324164.6,21468,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627422,245091.00
03/10/2016 11:30,2,2.430,ACTIVE,213.96,360.99,60.023,1457627404,"201051344001025","219011344069620",31.47,13.30,0,318.91,397.35,77.4,72.8,0.632,337244.6,337244.6,25984,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627423,245092.00
03/10/2016 11:30,2,2.484,ACTIVE,214.64,351.07,59.949,1457627404,"201051344000458","219011344069620",31.23,12.70,0,335.44,398.56,78.6,73.9,0.380,334533.7,334533.7,21375,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627424,245093.00
03/10/2016 11:30,2,2.488,ACTIVE,215.09,351.67,60.002,1457627404,"201051344000853","219011344069620",31.43,10.30,0,335.14,396.45,79.2,74.6,0.367,332163.1,332163.1,20998,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627425,245094.00
03/10/2016 11:30,2,2.402,ACTIVE,213.74,360.69,59.938,1457627404,"201051344000685","219011344069620",31.31,12.00,0,335.44,396.45,76.2,71.6,0.654,339471.7,339471.7,25800,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627426,245095.00
03/10/2016 11:30,2,2.396,ACTIVE,214.19,362.49,60.002,1457627404,"201051344000917","219011344069620",31.39,12.00,0,336.94,397.66,76.3,71.7,0.632,336741.0,336741.0,25798,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627427,245096.00
03/10/2016 11:30,2,2.381,ACTIVE,213.51,359.78,59.996,1457627404,"201051344001145","219011344069620",31.53,11.70,0,336.64,396.75,76.0,71.5,0.636,341844.2,341844.2,25658,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627428,245097.00
03/10/2016 11:30,2,2.443,ACTIVE,214.19,360.99,59.991,1457627404,"201051344000651","219011344069620",31.07,11.30,0,336.94,397.66,76.9,72.3,0.601,333677.6,333677.6,26027,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627429,245098.00
03/10/2016 11:30,2,2.275,ACTIVE,212.38,356.78,59.933,1457627404,"274151322000088","219011344069620",29.96,17.00,0,335.14,376.92,69.0,64.7,0.464,589649.9,589649.9,14664,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627430,245099.00
03/10/2016 11:30,2,1.525,ACTIVE,213.29,454.46,59.981,1457627404,"274151322000068","219011344069620",41.79,21.50,0,409.38,481.21,64.1,60.0,0.429,492340.8,492340.8,15690,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627431,245100.00
03/10/2016 11:30,2,2.402,ACTIVE,213.51,360.38,60.039,1457627404,"201051344001135","219011344069620",31.19,12.30,0,336.34,396.15,76.0,71.4,0.623,330251.8,330251.8,25994,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627431,245101.00
03/10/2016 11:30,2,2.516,ACTIVE,213.74,349.86,60.018,1457627404,"201051344000594","219011344069620",30.93,14.70,0,334.24,397.35,78.8,74.2,0.362,336775.1,336775.1,21406,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627432,245102.00
03/10/2016 11:30,2,2.420,ACTIVE,213.96,361.89,59.996,1457627404,"201051344001203","219011344069620",31.43,13.00,0,320.11,398.26,77.0,72.4,0.667,336494.8,336494.8,25977,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627433,245103.00
03/10/2016 11:30,2,2.305,ACTIVE,212.61,351.67,59.996,1457627404,"274151322000054","219011344069620",30.18,17.50,0,335.14,377.82,70.4,66.1,0.482,602466.2,602466.2,14693,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627434,245104.00
03/10/2016 11:30,2,2.506,ACTIVE,214.64,349.56,59.996,1457627404,"201051344000867","219011344069620",30.89,12.00,0,336.04,397.66,78.4,73.7,0.349,325189.7,325189.7,21435,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627435,245105.00
03/10/2016 11:30,2,2.416,ACTIVE,213.96,363.99,59.975,1457627404,"201051344001093","219011344069620",31.65,12.70,0,319.81,397.35,77.4,72.8,0.628,335269.8,335269.8,25855,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627436,245106.00
03/10/2016 11:30,2,2.439,ACTIVE,214.64,362.49,59.991,1457627404,"201051344000900","219011344069620",31.45,8.50,0,321.61,399.16,77.8,73.1,0.645,340296.4,340296.4,20843,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627437,245107.00
03/10/2016 11:30,2,2.465,ACTIVE,214.87,351.67,59.996,1457627404,"201051344000648","219011344069620",31.31,10.30,0,335.74,398.86,78.2,73.6,0.358,333695.8,333695.8,21114,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627438,245108.00
03/10/2016 11:30,2,2.475,ACTIVE,214.87,351.07,59.996,1457627404,"201051344000569","219011344069620",31.39,10.30,0,335.74,398.26,78.7,74.0,0.362,341717.2,341717.2,20785,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627439,245109.00
03/10/2016 11:30,2,2.461,ACTIVE,214.87,351.07,60.007,1457627404,"201051344000983","219011344069620",31.43,11.00,0,335.44,398.56,78.3,73.7,0.371,334163.6,334163.6,21232,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627440,245110.00
03/10/2016 11:30,2,2.477,ACTIVE,214.87,360.99,60.023,1457627404,"201051344001158","219011344069620",30.81,11.70,0,321.01,399.16,77.3,72.7,0.658,329964.7,329964.7,21448,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627441,245111.00
03/10/2016 11:30,2,2.451,ACTIVE,215.09,351.97,59.965,1457627404,"201051344000576","219011344069620",31.65,9.30,0,334.54,397.66,78.6,74.0,0.354,334755.1,334755.1,20904,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627442,245112.00
03/10/2016 11:30,2,2.287,ACTIVE,212.61,348.06,59.991,1457627404,"274151322000087","219011344069620",30.14,18.30,0,334.84,377.22,69.8,65.4,0.477,577488.2,577488.2,14746,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457627443,245113.00
03/10/2016 11:45,2,2.396,ACTIVE,214.19,361.89,59.981,1457628303,"201051344000645","219011344069620",30.79,10.30,0,322.51,396.75,74.7,70.2,0.610,334601.9,334601.9,21056,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628304,245114.00
03/10/2016 11:45,2,2.193,ACTIVE,211.93,361.89,59.991,1457628303,"274151322000085","219011344069620",30.12,16.30,0,336.04,378.12,66.9,62.6,0.460,605308.4,605308.4,14710,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628306,245115.00
03/10/2016 11:45,2,2.355,ACTIVE,214.19,363.39,59.986,1457628303,"201051344000633","219011344069620",31.09,12.70,0,318.30,398.26,74.2,69.7,0.641,326199.6,326199.6,21469,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628307,245116.00
03/10/2016 11:45,2,2.344,ACTIVE,214.41,360.99,60.034,1457628303,"201051344000469","219011344069620",31.47,8.50,0,319.81,397.66,74.7,70.2,0.641,326995.9,326995.9,21455,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628308,245117.00
03/10/2016 11:45,2,2.301,ACTIVE,213.06,360.38,60.039,1457628303,"201051344000646","219011344069620",30.71,14.30,0,336.34,395.55,71.5,67.1,0.597,331982.2,331982.2,25992,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628309,245118.00
03/10/2016 11:45,2,2.234,ACTIVE,211.93,352.27,59.965,1457628303,"274151322000052","219011344069620",30.43,18.70,0,335.14,379.02,68.9,64.6,0.486,613386.6,613386.6,14927,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628310,245119.00
03/10/2016 11:45,2,2.338,ACTIVE,213.74,361.89,60.012,1457628303,"201051344000585","219011344069620",31.11,14.00,0,316.80,398.56,73.7,69.2,0.610,337245.6,337245.6,25998,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628311,245120.00
03/10/2016 11:45,2,2.297,ACTIVE,213.06,358.88,60.028,1457628303,"201051344001230","219011344069620",31.05,13.30,0,335.44,393.75,72.2,67.8,0.592,335786.9,335786.9,25781,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628312,245121.00
03/10/2016 11:45,2,2.295,ACTIVE,214.19,360.99,60.018,1457628303,"201051344000582","219011344069620",30.99,11.30,0,336.04,398.56,72.0,67.6,0.579,329421.8,329421.8,25973,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628313,245122.00
03/10/2016 11:45,2,2.322,ACTIVE,213.29,358.88,59.986,1457628303,"201051344000955","219011344069620",30.93,13.70,0,335.14,392.85,72.8,68.3,0.614,340282.6,340282.6,25909,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628314,245123.00
03/10/2016 11:45,2,1.455,ACTIVE,211.93,448.45,59.996,1457628303,"274151322000094","219011344069620",41.09,18.70,0,413.59,477.61,61.5,57.4,0.424,492264.5,492264.5,15516,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628314,245124.00
03/10/2016 11:45,2,2.361,ACTIVE,214.19,363.39,60.002,1457628303,"201051344000579","219011344069620",31.15,14.00,0,320.71,396.75,74.5,70.0,0.628,341125.0,341125.0,1494,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628315,245125.00
03/10/2016 11:45,2,2.355,ACTIVE,212.83,358.28,59.981,1457628303,"201051344000890","219011344069620",30.79,14.70,0,319.81,395.85,73.5,69.1,0.592,337606.6,337606.6,25929,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628316,245126.00
03/10/2016 11:45,2,2.299,ACTIVE,213.51,360.38,60.034,1457628303,"201051344000438","219011344069620",31.25,13.30,0,336.94,398.56,72.8,68.3,0.614,339783.6,339783.6,25925,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628317,245127.00
03/10/2016 11:45,2,2.316,ACTIVE,213.51,359.18,59.922,1457628303,"201051344000417","219011344069620",30.71,14.70,0,335.44,396.45,72.1,67.6,0.605,333515.6,333515.6,26080,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628318,245128.00
03/10/2016 11:45,2,2.195,ACTIVE,212.16,362.79,59.986,1457628303,"274151322000083","219011344069620",30.85,17.80,0,335.14,379.02,68.6,64.3,0.495,607476.3,607476.3,14964,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628319,245129.00
03/10/2016 11:45,2,2.350,ACTIVE,213.06,357.68,59.986,1457628303,"274151322000076","219011344069620",30.95,19.50,0,330.93,382.03,73.6,69.1,0.521,646464.6,646464.6,14969,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628320,245130.00
03/10/2016 11:45,2,2.375,ACTIVE,213.51,360.99,60.028,1457628303,"201051344000868","219011344069620",31.09,9.30,0,320.41,398.86,74.8,70.2,0.610,325981.8,325981.8,21193,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628321,245131.00
03/10/2016 11:45,2,2.338,ACTIVE,211.93,358.28,60.002,1457628303,"274151322000095","219011344069620",30.95,18.00,0,328.52,380.82,73.4,68.9,0.513,639685.9,639685.9,14853,0,0,0,L,1151911521,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628322,245132.00
03/10/2016 11:45,2,2.381,ACTIVE,214.19,362.49,60.023,1457628303,"201051344000988","219011344069620",30.93,11.00,0,319.81,398.86,74.5,70.0,0.619,324182.8,324182.8,21469,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628323,245133.00
03/10/2016 11:45,2,2.342,ACTIVE,213.51,358.28,60.018,1457628303,"201051344001025","219011344069620",30.99,13.70,0,320.11,398.26,73.5,69.0,0.588,337262.5,337262.5,25985,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628323,245134.00
03/10/2016 11:45,2,2.377,ACTIVE,214.19,360.38,59.933,1457628303,"201051344000458","219011344069620",30.95,11.70,0,318.61,398.56,74.5,70.0,0.641,334551.9,334551.9,21376,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628324,245135.00
03/10/2016 11:45,2,2.373,ACTIVE,214.64,362.19,60.012,1457628303,"201051344000853","219011344069620",31.19,10.30,0,319.51,396.45,75.0,70.4,0.623,332181.4,332181.4,20999,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628325,245136.00
03/10/2016 11:45,2,2.291,ACTIVE,213.51,360.38,60.012,1457628303,"201051344000685","219011344069620",31.19,12.30,0,334.84,397.66,72.4,68.0,0.628,339489.4,339489.4,25801,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628326,245137.00
03/10/2016 11:45,2,2.295,ACTIVE,213.74,360.38,59.975,1457628303,"201051344000917","219011344069620",31.23,12.30,0,336.04,397.96,72.6,68.2,0.605,336758.7,336758.7,25799,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628327,245138.00
03/10/2016 11:45,2,2.305,ACTIVE,213.51,359.48,60.028,1457628303,"201051344001145","219011344069620",31.07,11.70,0,335.74,397.35,72.6,68.1,0.601,341861.8,341861.8,25659,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628328,245139.00
03/10/2016 11:45,2,2.320,ACTIVE,213.74,359.48,60.028,1457628303,"201051344000651","219011344069620",31.01,12.00,0,336.34,397.66,72.9,68.4,0.597,333695.3,333695.3,26028,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628329,245140.00
03/10/2016 11:45,2,2.152,ACTIVE,211.48,352.87,59.944,1457628303,"274151322000088","219011344069620",30.02,17.50,0,335.44,377.52,65.5,61.2,0.438,589665.8,589665.8,14665,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628330,245141.00
03/10/2016 11:45,2,1.424,ACTIVE,212.83,451.16,59.986,1457628303,"274151322000068","219011344069620",41.93,21.30,0,405.47,478.81,61.4,57.3,0.398,492355.5,492355.5,15691,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628331,245142.00
03/10/2016 11:45,2,2.299,ACTIVE,213.51,358.88,59.991,1457628303,"201051344001135","219011344069620",30.95,13.00,0,336.04,396.45,72.1,67.7,0.601,330269.4,330269.4,25995,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628332,245143.00
03/10/2016 11:45,2,2.385,ACTIVE,213.29,360.69,59.959,1457628303,"201051344000594","219011344069620",30.97,14.30,0,319.81,397.96,74.9,70.3,0.619,336793.4,336793.4,21407,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628333,245144.00
03/10/2016 11:45,2,2.330,ACTIVE,213.74,359.18,59.901,1457628303,"201051344001203","219011344069620",31.03,13.30,0,318.00,398.86,73.2,68.8,0.614,336512.7,336512.7,25978,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628334,245145.00
03/10/2016 11:45,2,2.189,ACTIVE,211.70,362.19,59.991,1457628303,"274151322000054","219011344069620",30.14,17.50,0,335.14,378.12,66.8,62.6,0.460,602482.5,602482.5,14694,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628334,245146.00
03/10/2016 11:45,2,2.357,ACTIVE,214.19,361.29,59.970,1457628303,"201051344000867","219011344069620",31.13,11.30,0,319.21,398.26,74.4,69.9,0.610,325207.8,325207.8,21436,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628336,245147.00
03/10/2016 11:45,2,2.299,ACTIVE,213.51,360.08,60.039,1457628303,"201051344001093","219011344069620",31.59,13.00,0,319.21,398.26,73.5,69.1,0.588,335287.8,335287.8,25856,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628337,245148.00
03/10/2016 11:45,2,2.312,ACTIVE,214.19,363.69,59.986,1457628303,"201051344000900","219011344069620",31.55,9.00,0,319.51,398.56,73.8,69.3,0.597,340314.4,340314.4,20844,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628338,245149.00
03/10/2016 11:45,2,2.350,ACTIVE,214.19,362.79,59.981,1457628303,"201051344000648","219011344069620",31.19,9.70,0,319.21,397.96,74.2,69.7,0.601,333713.8,333713.8,21115,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628339,245150.00
03/10/2016 11:45,2,2.377,ACTIVE,214.19,360.38,59.928,1457628303,"201051344000569","219011344069620",31.07,10.70,0,320.11,397.35,74.8,70.3,0.623,341735.4,341735.4,20786,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628340,245151.00
03/10/2016 11:45,2,2.326,ACTIVE,214.19,361.59,60.002,1457628303,"201051344000983","219011344069620",31.57,10.70,0,321.01,398.86,74.4,69.9,0.628,334181.8,334181.8,21233,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628341,245152.00
03/10/2016 11:45,2,2.373,ACTIVE,214.41,361.59,60.002,1457628303,"201051344001158","219011344069620",30.57,11.70,0,321.31,399.46,73.5,69.1,0.628,329982.6,329982.6,21449,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628341,245153.00
03/10/2016 11:45,2,2.357,ACTIVE,214.41,360.08,59.970,1457628303,"201051344000576","219011344069620",31.27,9.30,0,321.31,397.05,74.7,70.2,0.610,334773.3,334773.3,20905,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628342,245154.00
03/10/2016 11:45,2,2.168,ACTIVE,212.61,349.26,59.986,1457628303,"274151322000087","219011344069620",30.22,18.70,0,335.44,377.22,66.3,62.1,0.455,577504.4,577504.4,14747,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457628343,245155.00
03/10/2016 12:00,2,2.646,ACTIVE,215.77,352.57,60.002,1457629203,"201051344000645","219011344069620",31.59,11.30,0,334.54,397.66,84.7,79.8,0.380,334620.1,334620.1,21057,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629204,245156.00
03/10/2016 12:00,2,2.482,ACTIVE,213.06,359.18,60.002,1457629203,"274151322000085","219011344069620",30.04,17.00,0,336.04,379.02,75.6,71.0,0.508,605324.5,605324.5,14711,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629205,245157.00
03/10/2016 12:00,2,2.666,ACTIVE,215.54,354.67,60.007,1457629203,"201051344000633","219011344069620",31.13,13.00,0,333.93,398.86,84.0,79.2,0.402,326217.6,326217.6,21470,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629206,245158.00
03/10/2016 12:00,2,2.691,ACTIVE,215.77,351.97,59.938,1457629203,"201051344000469","219011344069620",31.01,9.30,0,333.93,398.26,84.6,79.7,0.393,327014.0,327014.0,21456,0,0,0,L,1122011218,0,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629207,245159.00
03/10/2016 12:00,2,2.570,ACTIVE,214.41,349.26,60.034,1457629203,"201051344000646","219011344069620",31.13,14.70,0,334.84,397.05,81.0,76.3,0.376,331999.6,331999.6,25993,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629208,245160.00
03/10/2016 12:00,2,2.521,ACTIVE,212.83,358.58,59.996,1457629203,"274151322000052","219011344069620",30.42,19.30,0,334.54,379.92,77.6,73.0,0.535,613403.2,613403.2,14928,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629209,245161.00
03/10/2016 12:00,2,2.627,ACTIVE,215.09,350.77,60.012,1457629203,"201051344000585","219011344069620",31.29,14.00,0,336.04,399.46,83.2,78.4,0.380,337263.5,337263.5,25999,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629210,245162.00
03/10/2016 12:00,2,2.582,ACTIVE,214.41,348.66,59.981,1457629203,"201051344001230","219011344069620",31.27,14.30,0,334.24,393.45,81.8,77.0,0.371,335804.4,335804.4,25782,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629210,245163.00
