ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 12:00,2,2.594,ACTIVE,215.32,351.07,60.012,1457629203,"201051344000582","219011344069620",31.01,12.30,0,336.04,398.56,81.5,76.7,0.367,329439.3,329439.3,25974,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629211,245164.00
03/10/2016 12:00,2,2.617,ACTIVE,214.41,350.17,59.981,1457629203,"201051344000955","219011344069620",31.01,13.70,0,335.14,394.95,82.2,77.4,0.384,340300.2,340300.2,25910,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629212,245165.00
03/10/2016 12:00,2,1.689,ACTIVE,213.06,440.34,59.981,1457629203,"274151322000094","219011344069620",40.77,19.30,0,410.28,478.21,70.0,65.6,0.486,492279.2,492279.2,15517,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629213,245166.00
03/10/2016 12:00,2,2.668,ACTIVE,215.77,352.57,59.996,1457629203,"201051344000579","219011344069620",31.17,14.70,0,335.14,398.26,84.2,79.4,0.389,341143.0,341143.0,1495,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629214,245167.00
03/10/2016 12:00,2,2.631,ACTIVE,214.41,348.06,60.034,1457629203,"201051344000890","219011344069620",31.23,16.00,0,334.84,397.35,83.2,78.4,0.371,337624.4,337624.4,25930,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629215,245168.00
03/10/2016 12:00,2,2.576,ACTIVE,214.87,350.17,59.938,1457629203,"201051344000438","219011344069620",31.55,13.70,0,336.34,399.16,82.3,77.5,0.380,339801.2,339801.2,25926,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629216,245169.00
03/10/2016 12:00,2,2.551,ACTIVE,214.64,349.86,59.986,1457629203,"201051344000417","219011344069620",31.43,15.50,0,335.74,396.45,81.2,76.4,0.380,333533.0,333533.0,26081,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629217,245170.00
03/10/2016 12:00,2,2.500,ACTIVE,212.83,355.88,59.970,1457629203,"274151322000083","219011344069620",30.65,18.00,0,335.44,380.82,77.6,73.0,0.552,607492.9,607492.9,14965,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629218,245171.00
03/10/2016 12:00,2,2.639,ACTIVE,213.51,351.97,60.018,1457629203,"274151322000076","219011344069620",31.19,20.70,0,336.94,381.73,83.3,78.4,0.323,646482.4,646482.4,14970,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629219,245172.00
03/10/2016 12:00,2,2.637,ACTIVE,215.09,351.37,59.981,1457629203,"201051344000868","219011344069620",31.73,10.00,0,336.94,399.46,84.8,79.9,0.380,326000.0,326000.0,21194,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629219,245173.00
03/10/2016 12:00,2,2.641,ACTIVE,212.83,350.17,59.954,1457629203,"274151322000095","219011344069620",31.09,20.70,0,335.14,380.82,83.2,78.3,0.314,639703.7,639703.7,14854,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629220,245174.00
03/10/2016 12:00,2,2.674,ACTIVE,215.54,353.47,59.986,1457629203,"201051344000988","219011344069620",31.27,12.00,0,334.24,399.16,84.8,79.9,0.402,324201.0,324201.0,21470,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629221,245175.00
03/10/2016 12:00,2,2.607,ACTIVE,214.64,349.56,59.970,1457629203,"201051344001025","219011344069620",31.47,14.30,0,336.04,398.26,83.2,78.3,0.376,337280.3,337280.3,25986,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629222,245176.00
03/10/2016 12:00,2,2.652,ACTIVE,215.54,351.67,59.996,1457629203,"201051344000458","219011344069620",31.35,12.30,0,334.84,398.26,84.3,79.4,0.398,334570.0,334570.0,21377,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629223,245177.00
03/10/2016 12:00,2,2.656,ACTIVE,216.22,354.07,59.996,1457629203,"201051344000853","219011344069620",31.55,11.00,0,334.54,396.15,84.9,80.0,0.384,332199.6,332199.6,21000,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629224,245178.00
03/10/2016 12:00,2,2.611,ACTIVE,214.64,349.86,59.970,1457629203,"201051344000685","219011344069620",31.09,12.30,0,335.74,398.26,82.2,77.4,0.393,339507.0,339507.0,25802,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629225,245179.00
03/10/2016 12:00,2,2.590,ACTIVE,215.09,350.47,60.002,1457629203,"201051344000917","219011344069620",31.39,12.30,0,336.34,399.16,82.4,77.6,0.376,336776.3,336776.3,25800,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629226,245180.00
03/10/2016 12:00,2,2.590,ACTIVE,214.64,349.56,59.991,1457629203,"201051344001145","219011344069620",31.35,12.70,0,336.04,398.86,82.2,77.4,0.380,341879.5,341879.5,25660,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629227,245181.00
03/10/2016 12:00,2,2.611,ACTIVE,215.09,350.17,60.018,1457629203,"201051344000651","219011344069620",31.27,13.30,0,336.04,398.86,82.7,77.9,0.371,333713.0,333713.0,26029,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629228,245182.00
03/10/2016 12:00,2,2.455,ACTIVE,213.06,357.98,59.954,1457629203,"274151322000088","219011344069620",29.84,17.80,0,335.44,378.72,74.2,69.7,0.504,589681.6,589681.6,14666,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629229,245183.00
03/10/2016 12:00,2,1.625,ACTIVE,214.19,445.75,59.954,1457629203,"274151322000068","219011344069620",41.83,21.50,0,406.07,481.51,68.7,64.4,0.468,492370.2,492370.2,15692,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629230,245184.00
03/10/2016 12:00,2,2.594,ACTIVE,214.64,349.86,59.907,1457629203,"201051344001135","219011344069620",31.11,13.70,0,335.44,397.05,81.8,77.0,0.376,330286.9,330286.9,25996,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629231,245185.00
03/10/2016 12:00,2,2.682,ACTIVE,214.87,351.67,59.944,1457629203,"201051344000594","219011344069620",31.25,15.50,0,335.44,397.05,84.9,80.1,0.389,336811.6,336811.6,21408,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629232,245186.00
03/10/2016 12:00,2,2.641,ACTIVE,215.09,349.56,59.965,1457629203,"201051344001203","219011344069620",31.11,14.00,0,336.94,400.06,83.2,78.4,0.384,336530.5,336530.5,25979,0,0,0,L,1122011218,0,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629233,245187.00
03/10/2016 12:00,2,2.469,ACTIVE,212.83,351.07,59.970,1457629203,"274151322000054","219011344069620",30.24,17.80,0,334.84,379.62,75.7,71.1,0.517,602498.7,602498.7,14695,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629234,245188.00
03/10/2016 12:00,2,2.656,ACTIVE,215.32,351.37,59.954,1457629203,"201051344000867","219011344069620",31.35,12.00,0,336.34,397.05,84.4,79.5,0.380,325225.9,325225.9,21437,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629235,245189.00
03/10/2016 12:00,2,2.631,ACTIVE,214.87,350.77,59.907,1457629203,"201051344001093","219011344069620",31.41,13.70,0,336.34,398.56,83.7,78.9,0.371,335305.7,335305.7,25857,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629236,245190.00
03/10/2016 12:00,2,2.637,ACTIVE,215.54,353.17,59.975,1457629203,"201051344000900","219011344069620",31.43,9.30,0,334.84,398.86,83.9,79.1,0.376,340332.4,340332.4,20845,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629237,245191.00
03/10/2016 12:00,2,2.637,ACTIVE,215.77,351.67,59.949,1457629203,"201051344000648","219011344069620",31.53,10.30,0,335.44,399.16,84.2,79.3,0.384,333731.9,333731.9,21116,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629238,245192.00
03/10/2016 12:00,2,2.643,ACTIVE,215.77,353.77,59.938,1457629203,"201051344000569","219011344069620",31.67,11.00,0,335.44,397.66,84.8,79.9,0.376,341753.6,341753.6,20787,0,0,0,L,1122011218,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629239,245193.00
03/10/2016 12:00,2,2.609,ACTIVE,215.77,353.17,59.991,1457629203,"201051344000983","219011344069620",31.89,11.00,0,335.14,398.86,84.3,79.5,0.398,334199.9,334199.9,21234,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629240,245194.00
03/10/2016 12:00,2,2.652,ACTIVE,216.00,353.77,59.981,1457629203,"201051344001158","219011344069620",31.13,12.00,0,334.84,399.16,83.7,78.8,0.393,330000.5,330000.5,21450,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629241,245195.00
03/10/2016 12:00,2,2.648,ACTIVE,216.00,354.37,59.975,1457629203,"201051344000576","219011344069620",31.59,10.00,0,334.84,397.35,84.7,79.8,0.371,334791.5,334791.5,20906,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629242,245196.00
03/10/2016 12:00,2,2.486,ACTIVE,213.29,358.28,59.965,1457629203,"274151322000087","219011344069620",29.88,19.80,0,335.44,379.32,75.2,70.7,0.521,577520.5,577520.5,14748,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457629243,245197.00
03/10/2016 12:15,2,3.100,ACTIVE,216.45,354.97,59.959,1457630103,"201051344000645","219011344069620",31.31,12.70,0,339.34,378.42,98.2,92.9,0.442,334641.0,334641.0,21058,0,0,0,L,1122011218,0,123.59,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630104,245198.00
03/10/2016 12:15,2,2.895,ACTIVE,213.29,345.06,59.959,1457630103,"274151322000085","219011344069620",30.04,19.30,0,336.04,381.12,88.0,83.0,0.336,605343.2,605343.2,14712,0,0,0,L,1151911521,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630105,245199.00
03/10/2016 12:15,2,3.100,ACTIVE,216.00,355.28,59.944,1457630103,"201051344000633","219011344069620",30.97,14.00,0,337.84,379.02,97.3,92.0,0.460,326238.4,326238.4,21471,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630106,245200.00
03/10/2016 12:15,2,3.045,ACTIVE,216.45,354.37,59.949,1457630103,"201051344000469","219011344069620",31.81,10.00,0,339.34,379.32,98.0,92.7,0.455,327034.9,327034.9,21457,0,0,0,L,1122011218,0,122.68,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630107,245201.00
03/10/2016 12:15,2,2.982,ACTIVE,215.09,352.57,59.922,1457630103,"201051344000646","219011344069620",31.15,16.00,0,334.84,378.42,94.1,88.9,0.442,332019.6,332019.6,25994,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630108,245202.00
03/10/2016 12:15,2,2.914,ACTIVE,213.06,352.87,59.954,1457630103,"274151322000052","219011344069620",30.71,22.30,0,335.14,381.12,90.6,85.5,0.349,613422.4,613422.4,14929,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630109,245203.00
03/10/2016 12:15,2,3.066,ACTIVE,215.77,352.87,59.996,1457630103,"201051344000585","219011344069620",31.17,15.30,0,337.24,378.72,96.8,91.6,0.442,337284.0,337284.0,26000,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630110,245204.00
03/10/2016 12:15,2,3.016,ACTIVE,214.87,351.07,59.996,1457630103,"201051344001230","219011344069620",31.11,15.00,0,334.54,375.71,95.0,89.8,0.433,335824.6,335824.6,25783,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630111,245205.00
03/10/2016 12:15,2,2.986,ACTIVE,216.22,354.97,60.002,1457630103,"201051344000582","219011344069620",31.31,12.70,0,337.84,378.72,94.8,89.6,0.420,329459.4,329459.4,25975,0,0,0,L,1122011218,0,123.81,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630112,245206.00
03/10/2016 12:15,2,3.041,ACTIVE,215.09,352.27,59.991,1457630103,"201051344000955","219011344069620",30.97,15.80,0,334.84,376.62,95.5,90.2,0.446,340320.5,340320.5,25911,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630113,245207.00
03/10/2016 12:15,2,1.953,ACTIVE,213.29,436.13,59.949,1457630103,"274151322000094","219011344069620",41.23,21.50,0,411.78,486.32,81.0,76.2,0.309,492296.1,492296.1,15518,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630114,245208.00
03/10/2016 12:15,2,3.098,ACTIVE,216.45,355.28,59.949,1457630103,"201051344000579","219011344069620",31.17,16.00,0,339.65,378.72,97.8,92.5,0.455,341163.8,341163.8,1496,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630115,245209.00
03/10/2016 12:15,2,3.027,ACTIVE,215.09,351.37,59.986,1457630103,"201051344000890","219011344069620",31.47,17.00,0,335.74,377.82,96.5,91.2,0.433,337645.0,337645.0,25931,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630116,245210.00
03/10/2016 12:15,2,3.029,ACTIVE,215.54,353.47,59.981,1457630103,"201051344000438","219011344069620",31.21,15.50,0,337.54,378.12,95.8,90.5,0.446,339821.6,339821.6,25927,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630116,245211.00
03/10/2016 12:15,2,2.998,ACTIVE,215.32,353.17,59.965,1457630103,"201051344000417","219011344069620",31.11,17.30,0,336.04,377.22,94.5,89.3,0.446,333553.1,333553.1,26082,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630117,245212.00
03/10/2016 12:15,2,2.934,ACTIVE,213.29,354.37,59.970,1457630103,"274151322000083","219011344069620",30.55,21.80,0,335.44,381.12,90.8,85.7,0.354,607512.0,607512.0,14966,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630118,245213.00
03/10/2016 12:15,2,3.082,ACTIVE,213.96,351.07,60.002,1457630103,"274151322000076","219011344069620",31.23,23.30,0,338.44,368.50,97.6,92.3,0.384,646503.1,646503.1,14971,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630119,245214.00
03/10/2016 12:15,2,3.102,ACTIVE,215.77,354.37,59.944,1457630103,"201051344000868","219011344069620",31.41,10.30,0,339.04,379.02,98.7,93.3,0.451,326021.0,326021.0,21195,0,0,0,L,1122011218,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630120,245215.00
03/10/2016 12:15,2,3.090,ACTIVE,213.06,357.98,59.975,1457630103,"274151322000095","219011344069620",31.13,22.30,0,334.54,367.60,97.4,92.1,0.362,639724.3,639724.3,14855,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630121,245216.00
03/10/2016 12:15,2,3.094,ACTIVE,216.22,355.88,59.959,1457630103,"201051344000988","219011344069620",31.43,12.30,0,338.14,379.92,98.5,93.1,0.460,324221.9,324221.9,21471,0,0,0,L,1122011218,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630122,245217.00
03/10/2016 12:15,2,3.064,ACTIVE,215.54,351.67,59.975,1457630103,"201051344001025","219011344069620",31.29,15.50,0,336.64,378.12,97.2,91.8,0.438,337300.9,337300.9,25987,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630123,245218.00
03/10/2016 12:15,2,3.053,ACTIVE,216.00,352.57,59.981,1457630103,"201051344000458","219011344069620",31.73,13.00,0,339.95,379.02,98.1,92.7,0.468,334590.8,334590.8,21378,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630124,245219.00
03/10/2016 12:15,2,3.086,ACTIVE,216.90,355.28,60.007,1457630103,"201051344000853","219011344069620",31.69,12.00,0,339.95,379.32,99.0,93.7,0.460,332220.6,332220.6,21001,0,0,0,L,1122011218,0,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630125,245220.00
03/10/2016 12:15,2,3.070,ACTIVE,215.32,352.27,59.981,1457630103,"201051344000685","219011344069620",30.83,14.30,0,337.24,378.12,95.9,90.6,0.455,339527.3,339527.3,25803,0,0,0,L,1122011218,0,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630126,245221.00
03/10/2016 12:15,2,3.074,ACTIVE,215.77,354.07,59.975,1457630103,"201051344000917","219011344069620",30.79,14.00,0,336.34,378.12,95.9,90.6,0.442,336796.7,336796.7,25801,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630126,245222.00
03/10/2016 12:15,2,3.035,ACTIVE,215.32,352.57,59.928,1457630103,"201051344001145","219011344069620",31.15,13.30,0,337.54,378.12,95.8,90.5,0.442,341899.8,341899.8,25661,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630127,245223.00
03/10/2016 12:15,2,3.062,ACTIVE,216.00,353.47,59.928,1457630103,"201051344000651","219011344069620",31.15,13.70,0,337.84,378.42,96.7,91.4,0.446,333733.5,333733.5,26030,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630128,245224.00
03/10/2016 12:15,2,2.885,ACTIVE,213.06,347.46,59.933,1457630103,"274151322000088","219011344069620",29.86,19.80,0,334.84,381.12,87.2,82.3,0.327,589699.9,589699.9,14667,0,0,0,L,1151911521,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630129,245225.00
03/10/2016 12:15,2,1.812,ACTIVE,214.19,458.37,59.938,1457630103,"274151322000068","219011344069620",42.80,24.00,0,416.59,488.43,79.5,74.8,0.557,492387.2,492387.2,15693,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630130,245226.00
03/10/2016 12:15,2,3.047,ACTIVE,215.32,351.67,59.949,1457630103,"201051344001135","219011344069620",30.97,14.30,0,335.44,377.82,95.6,90.3,0.433,330307.1,330307.1,25997,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630131,245227.00
03/10/2016 12:15,2,3.137,ACTIVE,215.09,354.07,59.922,1457630103,"201051344000594","219011344069620",31.23,16.00,0,337.54,379.32,99.2,93.8,0.460,336832.6,336832.6,21409,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630132,245228.00
03/10/2016 12:15,2,3.104,ACTIVE,215.77,352.57,59.981,1457630103,"201051344001203","219011344069620",31.01,15.50,0,337.84,378.72,97.5,92.2,0.451,336551.1,336551.1,25980,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630133,245229.00
03/10/2016 12:15,2,2.914,ACTIVE,213.06,346.86,59.954,1457630103,"274151322000054","219011344069620",30.20,20.70,0,335.44,382.63,89.0,84.0,0.340,602517.4,602517.4,14696,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630134,245230.00
03/10/2016 12:15,2,3.133,ACTIVE,215.77,352.87,59.907,1457630103,"201051344000867","219011344069620",31.05,12.30,0,338.44,378.42,98.5,93.2,0.442,325246.8,325246.8,21438,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630135,245231.00
03/10/2016 12:15,2,3.074,ACTIVE,215.54,353.77,59.991,1457630103,"201051344001093","219011344069620",31.33,14.30,0,337.84,378.42,97.6,92.3,0.438,335326.4,335326.4,25858,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630136,245232.00
03/10/2016 12:15,2,3.100,ACTIVE,215.77,354.07,59.975,1457630103,"201051344000900","219011344069620",31.45,10.30,0,338.44,379.62,98.8,93.4,0.455,340353.2,340353.2,20846,0,0,0,L,1122011218,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630137,245233.00
03/10/2016 12:15,2,3.098,ACTIVE,216.00,354.37,59.933,1457630103,"201051344000648","219011344069620",31.39,11.30,0,339.95,379.02,98.4,93.1,0.446,333752.7,333752.7,21117,0,0,0,L,1122011218,0,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630138,245234.00
03/10/2016 12:15,2,3.107,ACTIVE,216.22,354.67,59.970,1457630103,"201051344000569","219011344069620",31.55,12.70,0,339.65,378.72,99.3,93.9,0.446,341774.6,341774.6,20788,0,0,0,L,1122011218,0,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630139,245235.00
03/10/2016 12:15,2,3.105,ACTIVE,216.22,354.97,59.970,1457630103,"201051344000983","219011344069620",31.47,12.30,0,339.04,379.02,99.0,93.6,0.473,334220.8,334220.8,21235,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630140,245236.00
03/10/2016 12:15,2,3.107,ACTIVE,216.45,355.58,59.975,1457630103,"201051344001158","219011344069620",31.11,14.00,0,338.74,379.02,97.9,92.6,0.468,330021.2,330021.2,21451,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630140,245237.00
03/10/2016 12:15,2,3.127,ACTIVE,216.67,355.58,59.949,1457630103,"201051344000576","219011344069620",31.35,11.30,0,339.34,379.02,99.3,93.9,0.451,334812.5,334812.5,20907,0,0,0,L,1122011218,0,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630141,245238.00
03/10/2016 12:15,2,2.904,ACTIVE,213.51,357.08,59.970,1457630103,"274151322000087","219011344069620",30.16,22.00,0,336.04,380.82,88.8,83.8,0.331,577539.1,577539.1,14749,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457630142,245239.00
03/10/2016 12:30,2,3.467,ACTIVE,216.67,355.58,59.954,1457631003,"201051344000645","219011344069620",30.93,13.30,0,338.44,382.93,108.6,102.9,0.482,334665.9,334665.9,21059,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631004,245240.00
03/10/2016 12:30,2,3.260,ACTIVE,213.74,351.07,59.944,1457631003,"274151322000085","219011344069620",29.48,21.50,0,337.54,367.60,97.3,92.0,0.371,605365.4,605365.4,14713,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631005,245241.00
03/10/2016 12:30,2,3.404,ACTIVE,216.22,357.98,59.928,1457631003,"201051344000633","219011344069620",31.11,15.30,0,339.04,382.63,107.3,101.6,0.508,326263.0,326263.0,21472,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631006,245242.00
03/10/2016 12:30,2,3.434,ACTIVE,216.67,357.08,59.970,1457631003,"201051344000469","219011344069620",31.09,11.70,0,338.74,383.53,108.1,102.4,0.513,327059.8,327059.8,21458,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631007,245243.00
03/10/2016 12:30,2,3.344,ACTIVE,215.32,352.87,59.907,1457631003,"201051344000646","219011344069620",30.59,17.50,0,338.14,381.42,103.6,98.0,0.491,332043.4,332043.4,25995,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631008,245244.00
03/10/2016 12:30,2,3.277,ACTIVE,213.74,348.66,59.949,1457631003,"274151322000052","219011344069620",30.34,23.50,0,335.14,368.50,100.7,95.3,0.393,613445.5,613445.5,14930,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631009,245245.00
03/10/2016 12:30,2,3.359,ACTIVE,216.00,354.07,59.959,1457631003,"201051344000585","219011344069620",31.09,17.30,0,338.14,381.73,105.8,100.2,0.495,337308.4,337308.4,26001,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631010,245246.00
03/10/2016 12:30,2,3.330,ACTIVE,215.09,352.57,59.986,1457631003,"201051344001230","219011344069620",30.87,16.70,0,335.44,380.52,104.1,98.6,0.486,335848.6,335848.6,25784,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631011,245247.00
03/10/2016 12:30,2,3.316,ACTIVE,216.45,354.67,59.975,1457631003,"201051344000582","219011344069620",30.97,15.00,0,338.44,382.03,104.1,98.6,0.468,329483.4,329483.4,25976,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631012,245248.00
03/10/2016 12:30,2,3.320,ACTIVE,215.09,352.57,59.901,1457631003,"201051344000955","219011344069620",31.07,17.30,0,337.24,380.52,104.4,98.9,0.495,340344.6,340344.6,25912,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631013,245249.00
03/10/2016 12:30,2,2.150,ACTIVE,213.96,442.74,59.938,1457631003,"274151322000094","219011344069620",41.15,24.00,0,413.59,489.33,89.8,84.7,0.345,492316.6,492316.6,15519,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631014,245250.00
03/10/2016 12:30,2,3.400,ACTIVE,216.67,355.88,59.949,1457631003,"201051344000579","219011344069620",30.99,16.70,0,339.34,382.33,106.7,101.0,0.495,341188.5,341188.5,1497,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631015,245251.00
03/10/2016 12:30,2,3.379,ACTIVE,215.09,353.17,59.917,1457631003,"201051344000890","219011344069620",30.81,17.80,0,338.14,380.82,105.5,99.9,0.477,337669.3,337669.3,25932,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631016,245252.00
03/10/2016 12:30,2,3.344,ACTIVE,215.54,353.77,59.975,1457631003,"201051344000438","219011344069620",30.91,16.70,0,338.44,382.03,104.7,99.2,0.491,339845.8,339845.8,25928,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631017,245253.00
03/10/2016 12:30,2,3.332,ACTIVE,215.54,352.87,59.907,1457631003,"201051344000417","219011344069620",30.53,18.70,0,338.44,380.82,103.0,97.5,0.486,333577.0,333577.0,26083,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631018,245254.00
03/10/2016 12:30,2,3.215,ACTIVE,213.51,351.37,59.959,1457631003,"274151322000083","219011344069620",30.67,23.80,0,335.14,368.50,99.8,94.4,0.393,607535.1,607535.1,14967,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631019,245255.00
03/10/2016 12:30,2,3.396,ACTIVE,214.41,360.08,59.938,1457631003,"274151322000076","219011344069620",31.19,24.30,0,338.14,371.21,107.2,101.6,0.420,646527.8,646527.8,14972,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631020,245256.00
03/10/2016 12:30,2,3.420,ACTIVE,215.77,354.97,59.949,1457631003,"201051344000868","219011344069620",31.01,11.00,0,338.74,383.23,107.4,101.8,0.477,326045.9,326045.9,21196,0,0,0,L,1122011218,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631020,245257.00
03/10/2016 12:30,2,3.422,ACTIVE,213.51,357.68,59.959,1457631003,"274151322000095","219011344069620",30.79,23.50,0,335.44,370.00,106.7,101.0,0.402,639749.0,639749.0,14856,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631021,245258.00
03/10/2016 12:30,2,3.420,ACTIVE,216.45,357.38,59.970,1457631003,"201051344000988","219011344069620",30.93,14.00,0,338.14,383.23,107.1,101.5,0.504,324246.8,324246.8,21472,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631022,245259.00
03/10/2016 12:30,2,3.350,ACTIVE,215.77,354.07,59.981,1457631003,"201051344001025","219011344069620",30.97,17.30,0,338.74,381.42,105.0,99.5,0.477,337325.3,337325.3,25988,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631023,245260.00
03/10/2016 12:30,2,3.395,ACTIVE,216.45,355.28,59.928,1457631003,"201051344000458","219011344069620",31.07,14.00,0,339.65,382.63,106.8,101.2,0.508,334615.6,334615.6,21379,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631024,245261.00
03/10/2016 12:30,2,3.400,ACTIVE,217.13,357.98,59.933,1457631003,"201051344000853","219011344069620",31.21,12.70,0,339.65,383.53,107.4,101.7,0.495,332245.6,332245.6,21002,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631025,245262.00
03/10/2016 12:30,2,3.334,ACTIVE,215.09,353.77,59.981,1457631003,"201051344000685","219011344069620",30.79,15.80,0,338.74,381.42,104.1,98.5,0.495,339551.5,339551.5,25804,0,0,0,L,1122011218,0,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631026,245263.00
03/10/2016 12:30,2,3.332,ACTIVE,215.77,353.47,59.975,1457631003,"201051344000917","219011344069620",30.73,15.80,0,337.84,381.73,103.7,98.2,0.486,336820.8,336820.8,25802,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631027,245264.00
03/10/2016 12:30,2,3.303,ACTIVE,215.09,351.67,59.901,1457631003,"201051344001145","219011344069620",30.95,15.00,0,339.34,381.73,103.5,98.0,0.482,341923.8,341923.8,25662,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631028,245265.00
03/10/2016 12:30,2,3.361,ACTIVE,215.54,351.97,59.959,1457631003,"201051344000651","219011344069620",30.57,15.50,0,339.04,381.73,104.0,98.5,0.482,333757.8,333757.8,26031,0,0,0,L,1122011218,0,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631029,245266.00
03/10/2016 12:30,2,3.180,ACTIVE,213.51,351.37,59.944,1457631003,"274151322000088","219011344069620",29.40,22.00,0,334.84,367.90,94.7,89.5,0.358,589721.9,589721.9,14668,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631029,245267.00
03/10/2016 12:30,2,2.170,ACTIVE,214.64,437.03,59.949,1457631003,"274151322000068","219011344069620",40.59,26.00,0,415.09,491.43,89.5,84.5,0.336,492407.7,492407.7,15694,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631030,245268.00
03/10/2016 12:30,2,3.301,ACTIVE,215.09,350.77,59.986,1457631003,"201051344001135","219011344069620",30.73,16.70,0,338.74,380.82,102.8,97.3,0.473,330331.0,330331.0,25998,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631031,245269.00
03/10/2016 12:30,2,3.416,ACTIVE,215.32,355.58,59.933,1457631003,"201051344000594","219011344069620",30.79,17.80,0,338.44,384.13,106.6,101.0,0.482,336857.5,336857.5,21410,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631032,245270.00
03/10/2016 12:30,2,3.324,ACTIVE,215.32,352.57,59.938,1457631003,"201051344001203","219011344069620",31.15,16.70,0,339.04,381.73,104.9,99.3,0.486,336575.6,336575.6,25981,0,0,0,L,1122011218,0,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631033,245271.00
03/10/2016 12:30,2,3.186,ACTIVE,213.51,350.17,59.933,1457631003,"274151322000054","219011344069620",29.78,23.00,0,335.14,367.90,96.0,90.7,0.367,602539.7,602539.7,14697,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631034,245272.00
03/10/2016 12:30,2,3.404,ACTIVE,216.22,355.28,59.928,1457631003,"201051344000867","219011344069620",30.69,13.30,0,339.34,382.33,105.8,100.2,0.477,325271.5,325271.5,21439,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631035,245273.00
03/10/2016 12:30,2,3.320,ACTIVE,215.32,352.57,59.912,1457631003,"201051344001093","219011344069620",31.07,15.50,0,338.44,382.03,104.5,99.0,0.477,335350.8,335350.8,25859,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631036,245274.00
03/10/2016 12:30,2,3.309,ACTIVE,216.22,355.88,59.959,1457631003,"201051344000900","219011344069620",31.67,11.00,0,338.74,382.93,106.1,100.5,0.495,340378.0,340378.0,20847,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631037,245275.00
03/10/2016 12:30,2,3.365,ACTIVE,216.45,356.18,59.975,1457631003,"201051344000648","219011344069620",31.01,12.30,0,339.65,382.63,105.8,100.1,0.486,333777.4,333777.4,21118,0,0,0,L,1122011218,0,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631038,245276.00
03/10/2016 12:30,2,3.354,ACTIVE,216.45,356.18,59.970,1457631003,"201051344000569","219011344069620",31.33,13.70,0,339.04,382.63,106.5,100.9,0.491,341799.5,341799.5,20789,0,0,0,L,1122011218,0,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631039,245277.00
03/10/2016 12:30,2,3.344,ACTIVE,216.67,356.48,59.970,1457631003,"201051344000983","219011344069620",31.35,13.30,0,339.34,382.63,106.2,100.6,0.499,334245.6,334245.6,21236,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631040,245278.00
03/10/2016 12:30,2,3.363,ACTIVE,216.90,356.78,59.991,1457631003,"201051344001158","219011344069620",30.75,14.30,0,338.44,382.63,104.8,99.2,0.491,330045.7,330045.7,21452,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631041,245279.00
03/10/2016 12:30,2,3.357,ACTIVE,216.90,357.68,59.896,1457631003,"201051344000576","219011344069620",31.25,11.70,0,338.14,383.23,106.2,100.6,0.486,334837.3,334837.3,20908,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631041,245280.00
03/10/2016 12:30,2,3.160,ACTIVE,213.74,357.38,59.965,1457631003,"274151322000087","219011344069620",29.64,24.50,0,336.34,367.30,94.8,89.6,0.358,577561.3,577561.3,14750,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631042,245281.00
03/10/2016 12:45,2,3.416,ACTIVE,216.00,354.67,59.986,1457631903,"201051344000645","219011344069620",31.11,13.70,0,339.34,390.14,107.6,101.9,0.482,334692.5,334692.5,21060,0,0,0,L,1122011218,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631904,245282.00
03/10/2016 12:45,2,3.186,ACTIVE,213.29,358.88,59.912,1457631903,"274151322000085","219011344069620",29.60,22.80,0,335.14,377.22,95.5,90.2,0.367,605389.2,605389.2,14714,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631905,245283.00
03/10/2016 12:45,2,3.385,ACTIVE,215.54,355.58,59.965,1457631903,"201051344000633","219011344069620",31.01,15.30,0,338.14,389.84,106.3,100.7,0.508,326289.3,326289.3,21473,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631906,245284.00
03/10/2016 12:45,2,3.379,ACTIVE,216.00,354.97,59.981,1457631903,"201051344000469","219011344069620",31.35,11.00,0,338.74,391.04,107.4,101.7,0.517,327086.3,327086.3,21459,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631907,245285.00
03/10/2016 12:45,2,3.305,ACTIVE,214.64,352.27,59.949,1457631903,"201051344000646","219011344069620",30.67,18.70,0,337.24,392.55,102.6,97.1,0.486,332068.8,332068.8,25996,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631908,245286.00
03/10/2016 12:45,2,3.215,ACTIVE,212.83,345.06,59.959,1457631903,"274151322000052","219011344069620",30.26,25.50,0,334.24,380.82,98.4,93.0,0.384,613470.0,613470.0,14931,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631909,245287.00
03/10/2016 12:45,2,3.357,ACTIVE,215.54,353.77,59.981,1457631903,"201051344000585","219011344069620",31.01,17.00,0,337.84,390.74,105.5,99.9,0.495,337334.5,337334.5,26002,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631910,245288.00
03/10/2016 12:45,2,3.275,ACTIVE,214.64,352.57,59.970,1457631903,"201051344001230","219011344069620",31.15,17.30,0,334.54,391.34,103.5,97.9,0.473,335874.2,335874.2,25785,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631910,245289.00
03/10/2016 12:45,2,3.320,ACTIVE,215.77,354.67,59.928,1457631903,"201051344000582","219011344069620",30.71,15.00,0,338.44,391.34,103.2,97.7,0.468,329509.0,329509.0,25977,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631911,245290.00
03/10/2016 12:45,2,3.324,ACTIVE,214.64,352.27,59.933,1457631903,"201051344000955","219011344069620",30.73,18.00,0,335.14,392.55,103.5,98.0,0.491,340370.4,340370.4,25913,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631912,245291.00
03/10/2016 12:45,2,2.057,ACTIVE,213.06,450.56,59.981,1457631903,"274151322000094","219011344069620",41.94,25.30,0,417.79,469.79,88.0,83.1,0.345,492338.5,492338.5,15520,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631913,245292.00
03/10/2016 12:45,2,3.367,ACTIVE,216.22,355.88,59.991,1457631903,"201051344000579","219011344069620",31.09,17.30,0,339.34,390.44,106.0,100.4,0.491,341214.8,341214.8,1498,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631914,245293.00
03/10/2016 12:45,2,3.330,ACTIVE,214.64,352.87,59.938,1457631903,"201051344000890","219011344069620",31.03,18.30,0,336.34,391.64,104.8,99.2,0.473,337695.3,337695.3,25933,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631915,245294.00
03/10/2016 12:45,2,3.342,ACTIVE,215.32,353.17,59.970,1457631903,"201051344000438","219011344069620",30.55,17.30,0,338.74,392.25,103.4,97.9,0.486,339871.5,339871.5,25929,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631916,245295.00
03/10/2016 12:45,2,3.318,ACTIVE,215.09,353.47,59.991,1457631903,"201051344000417","219011344069620",30.42,19.30,0,338.14,391.04,102.2,96.7,0.486,333602.3,333602.3,26084,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631917,245296.00
03/10/2016 12:45,2,3.193,ACTIVE,212.83,357.08,59.970,1457631903,"274151322000083","219011344069620",30.42,24.50,0,334.24,379.62,98.3,93.0,0.389,607559.6,607559.6,14968,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631918,245297.00
03/10/2016 12:45,2,3.350,ACTIVE,213.51,360.08,59.928,1457631903,"274151322000076","219011344069620",31.05,26.00,0,338.14,383.83,105.3,99.7,0.420,646554.1,646554.1,14973,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631918,245298.00
03/10/2016 12:45,2,3.371,ACTIVE,215.32,353.77,59.991,1457631903,"201051344000868","219011344069620",31.33,12.00,0,338.44,390.14,107.0,101.3,0.491,326072.4,326072.4,21197,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631919,245299.00
03/10/2016 12:45,2,3.375,ACTIVE,212.83,358.28,59.949,1457631903,"274151322000095","219011344069620",30.79,24.30,0,333.63,381.73,105.2,99.6,0.393,639775.3,639775.3,14857,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631920,245300.00
03/10/2016 12:45,2,3.420,ACTIVE,215.77,357.68,59.975,1457631903,"201051344000988","219011344069620",30.85,14.00,0,338.14,390.44,106.8,101.1,0.495,324273.3,324273.3,21473,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631921,245301.00
03/10/2016 12:45,2,3.324,ACTIVE,215.32,352.27,59.938,1457631903,"201051344001025","219011344069620",31.13,17.00,0,338.44,391.64,104.8,99.3,0.477,337351.4,337351.4,25989,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631922,245302.00
03/10/2016 12:45,2,3.359,ACTIVE,215.77,354.37,59.954,1457631903,"201051344000458","219011344069620",31.27,14.70,0,339.04,389.54,106.4,100.8,0.513,334642.0,334642.0,21380,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631923,245303.00
03/10/2016 12:45,2,3.393,ACTIVE,216.22,356.18,59.970,1457631903,"201051344000853","219011344069620",31.21,13.00,0,339.04,391.04,107.2,101.6,0.482,332272.2,332272.2,21003,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631924,245304.00
03/10/2016 12:45,2,3.312,ACTIVE,214.64,352.87,59.975,1457631903,"201051344000685","219011344069620",30.77,15.80,0,338.14,391.94,103.3,97.8,0.504,339577.2,339577.2,25805,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631925,245305.00
03/10/2016 12:45,2,3.299,ACTIVE,215.54,354.07,59.986,1457631903,"201051344000917","219011344069620",31.01,15.80,0,337.54,390.14,103.6,98.1,0.486,336846.6,336846.6,25803,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631926,245306.00
