ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 12:45,2,3.291,ACTIVE,214.87,353.17,59.949,1457631903,"201051344001145","219011344069620",30.91,15.30,0,337.24,391.04,103.0,97.5,0.482,341949.5,341949.5,25663,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631927,245307.00
03/10/2016 12:45,2,3.330,ACTIVE,215.54,353.17,59.954,1457631903,"201051344000651","219011344069620",30.83,15.80,0,338.74,390.74,104.0,98.4,0.468,333783.7,333783.7,26032,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631927,245308.00
03/10/2016 12:45,2,3.123,ACTIVE,212.83,354.67,59.975,1457631903,"274151322000088","219011344069620",29.56,23.00,0,333.93,377.52,93.4,88.2,0.345,589745.2,589745.2,14669,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631928,245309.00
03/10/2016 12:45,2,2.059,ACTIVE,213.96,441.54,59.981,1457631903,"274151322000068","219011344069620",41.61,28.30,0,415.69,471.60,86.6,81.6,0.318,492429.5,492429.5,15695,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631929,245310.00
03/10/2016 12:45,2,3.264,ACTIVE,214.87,352.27,59.975,1457631903,"201051344001135","219011344069620",30.97,16.70,0,336.64,391.34,102.4,96.9,0.482,330356.6,330356.6,25999,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631930,245311.00
03/10/2016 12:45,2,3.385,ACTIVE,214.64,354.37,59.975,1457631903,"201051344000594","219011344069620",31.03,18.00,0,338.14,391.04,106.3,100.7,0.486,336883.9,336883.9,21411,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631931,245312.00
03/10/2016 12:45,2,3.322,ACTIVE,215.32,352.87,59.959,1457631903,"201051344001203","219011344069620",31.09,16.70,0,337.84,391.34,104.6,99.1,0.482,336601.7,336601.7,25982,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631932,245313.00
03/10/2016 12:45,2,3.156,ACTIVE,213.29,344.45,59.975,1457631903,"274151322000054","219011344069620",29.76,24.30,0,334.24,378.42,95.0,89.8,0.358,602563.5,602563.5,14698,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631934,245314.00
03/10/2016 12:45,2,3.385,ACTIVE,215.54,354.07,59.970,1457631903,"201051344000867","219011344069620",30.83,14.30,0,338.74,388.94,105.8,100.2,0.482,325297.9,325297.9,21440,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631935,245315.00
03/10/2016 12:45,2,3.309,ACTIVE,215.32,354.07,59.959,1457631903,"201051344001093","219011344069620",31.13,15.50,0,338.14,389.54,104.4,98.9,0.468,335376.9,335376.9,25860,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631936,245316.00
03/10/2016 12:45,2,3.314,ACTIVE,215.77,355.88,59.949,1457631903,"201051344000900","219011344069620",31.59,11.30,0,338.74,390.14,106.0,100.4,0.495,340404.4,340404.4,20848,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631937,245317.00
03/10/2016 12:45,2,3.332,ACTIVE,215.77,354.07,59.901,1457631903,"201051344000648","219011344069620",31.23,12.30,0,339.04,389.84,105.4,99.8,0.477,333803.7,333803.7,21119,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631938,245318.00
03/10/2016 12:45,2,3.359,ACTIVE,216.00,354.37,59.944,1457631903,"201051344000569","219011344069620",31.21,14.00,0,338.74,389.84,106.3,100.7,0.491,341826.0,341826.0,20790,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631939,245319.00
03/10/2016 12:45,2,3.371,ACTIVE,215.77,354.97,59.938,1457631903,"201051344000983","219011344069620",31.01,13.30,0,337.54,389.84,105.9,100.3,0.499,334272.1,334272.1,21237,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631940,245320.00
03/10/2016 12:45,2,3.365,ACTIVE,216.22,355.88,59.970,1457631903,"201051344001158","219011344069620",30.65,15.30,0,337.84,389.84,104.5,98.9,0.491,330071.8,330071.8,21453,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631941,245321.00
03/10/2016 12:45,2,3.379,ACTIVE,216.00,355.28,59.996,1457631903,"201051344000576","219011344069620",30.93,11.30,0,338.74,390.74,105.8,100.2,0.495,334863.8,334863.8,20909,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631942,245322.00
03/10/2016 12:45,2,3.141,ACTIVE,213.29,357.68,59.970,1457631903,"274151322000087","219011344069620",29.54,26.30,0,334.54,377.22,94.0,88.8,0.358,577584.8,577584.8,14751,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457631943,245323.00
03/10/2016 13:00,2,3.227,ACTIVE,216.00,354.97,59.933,1457632803,"201051344000645","219011344069620",31.25,13.30,0,339.34,383.23,102.1,96.6,0.451,334718.0,334718.0,21061,0,0,0,L,1122011218,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632804,245324.00
03/10/2016 13:00,2,3.018,ACTIVE,213.29,349.56,59.938,1457632803,"274151322000085","219011344069620",29.78,23.30,0,335.44,367.30,90.9,85.8,0.349,605411.8,605411.8,14715,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632805,245325.00
03/10/2016 13:00,2,3.238,ACTIVE,215.77,356.48,59.959,1457632803,"201051344000633","219011344069620",30.81,16.30,0,338.44,383.53,101.1,95.7,0.477,326314.5,326314.5,21474,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632806,245326.00
03/10/2016 13:00,2,3.227,ACTIVE,216.00,354.67,59.907,1457632803,"201051344000469","219011344069620",31.17,10.70,0,338.14,383.83,101.9,96.4,0.482,327111.8,327111.8,21460,0,0,0,L,1122011218,0,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632807,245327.00
03/10/2016 13:00,2,3.096,ACTIVE,214.64,353.17,59.938,1457632803,"201051344000646","219011344069620",31.17,17.80,0,335.44,378.42,97.7,92.4,0.460,332093.2,332093.2,25997,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632808,245328.00
03/10/2016 13:00,2,3.070,ACTIVE,212.83,345.36,59.928,1457632803,"274151322000052","219011344069620",30.16,26.30,0,334.24,368.20,93.7,88.5,0.367,613493.4,613493.4,14932,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632809,245329.00
03/10/2016 13:00,2,3.180,ACTIVE,215.32,353.77,59.907,1457632803,"201051344000585","219011344069620",31.15,17.30,0,338.44,381.73,100.3,94.9,0.464,337359.5,337359.5,26003,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632810,245330.00
03/10/2016 13:00,2,3.102,ACTIVE,214.41,351.07,59.944,1457632803,"201051344001230","219011344069620",31.27,17.80,0,335.14,378.42,98.2,92.9,0.446,335898.8,335898.8,25786,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632811,245331.00
03/10/2016 13:00,2,3.154,ACTIVE,215.54,353.77,59.912,1457632803,"201051344000582","219011344069620",30.71,15.00,0,338.74,382.03,98.2,92.8,0.446,329533.5,329533.5,25978,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632812,245332.00
03/10/2016 13:00,2,3.139,ACTIVE,214.64,351.97,59.917,1457632803,"201051344000955","219011344069620",31.05,17.80,0,334.84,377.52,98.7,93.4,0.464,340395.0,340395.0,25914,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632813,245333.00
03/10/2016 13:00,2,1.953,ACTIVE,212.83,445.45,59.954,1457632803,"274151322000094","219011344069620",42.14,25.80,0,416.89,470.69,82.7,77.9,0.323,492359.3,492359.3,15521,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632814,245334.00
03/10/2016 13:00,2,3.209,ACTIVE,215.77,353.47,59.886,1457632803,"201051344000579","219011344069620",30.99,16.70,0,338.74,383.23,100.8,95.3,0.473,341240.0,341240.0,1499,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632814,245335.00
03/10/2016 13:00,2,3.178,ACTIVE,214.64,351.97,59.901,1457632803,"201051344000890","219011344069620",30.93,19.30,0,336.04,378.42,99.5,94.1,0.446,337720.2,337720.2,25934,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632815,245336.00
03/10/2016 13:00,2,3.102,ACTIVE,215.32,353.77,59.880,1457632803,"201051344000438","219011344069620",31.35,17.50,0,337.84,380.52,98.4,93.1,0.468,339896.2,339896.2,25930,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632816,245337.00
03/10/2016 13:00,2,3.119,ACTIVE,215.09,352.27,59.965,1457632803,"201051344000417","219011344069620",30.75,19.50,0,337.54,380.22,97.2,91.9,0.455,333626.6,333626.6,26085,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632817,245338.00
03/10/2016 13:00,2,3.002,ACTIVE,212.83,347.46,59.938,1457632803,"274151322000083","219011344069620",30.75,25.00,0,334.24,367.90,93.5,88.3,0.371,607583.0,607583.0,14969,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632818,245339.00
03/10/2016 13:00,2,3.188,ACTIVE,213.74,352.27,59.917,1457632803,"274151322000076","219011344069620",31.01,26.30,0,338.44,370.30,100.1,94.7,0.393,646579.2,646579.2,14974,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632819,245340.00
03/10/2016 13:00,2,3.191,ACTIVE,215.09,353.17,59.880,1457632803,"201051344000868","219011344069620",31.35,11.30,0,338.74,383.23,101.4,95.9,0.464,326097.9,326097.9,21198,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632820,245341.00
03/10/2016 13:00,2,3.221,ACTIVE,212.61,348.36,59.912,1457632803,"274151322000095","219011344069620",30.63,24.80,0,334.24,369.70,99.8,94.4,0.380,639800.3,639800.3,14858,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632821,245342.00
03/10/2016 13:00,2,3.197,ACTIVE,215.77,355.88,59.954,1457632803,"201051344000988","219011344069620",31.21,13.70,0,338.14,383.53,101.1,95.7,0.455,324298.7,324298.7,21474,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632822,245343.00
03/10/2016 13:00,2,3.156,ACTIVE,215.09,352.27,59.970,1457632803,"201051344001025","219011344069620",31.15,17.00,0,338.44,381.42,99.6,94.2,0.446,337376.4,337376.4,25990,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632823,245344.00
03/10/2016 13:00,2,3.197,ACTIVE,215.77,354.67,59.991,1457632803,"201051344000458","219011344069620",31.03,14.30,0,338.44,382.93,100.5,95.1,0.477,334667.3,334667.3,21381,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632823,245345.00
03/10/2016 13:00,2,3.150,ACTIVE,216.22,355.58,59.938,1457632803,"201051344000853","219011344069620",31.71,13.00,0,339.34,382.93,101.2,95.7,0.468,332297.7,332297.7,21004,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632824,245346.00
03/10/2016 13:00,2,3.131,ACTIVE,214.87,352.87,59.954,1457632803,"201051344000685","219011344069620",30.91,15.50,0,337.84,380.82,98.2,92.8,0.477,339601.8,339601.8,25806,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632825,245347.00
03/10/2016 13:00,2,3.109,ACTIVE,215.32,352.57,59.954,1457632803,"201051344000917","219011344069620",31.19,16.30,0,337.24,382.03,98.2,92.8,0.451,336871.3,336871.3,25804,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632826,245348.00
03/10/2016 13:00,2,3.088,ACTIVE,214.64,352.27,59.922,1457632803,"201051344001145","219011344069620",31.21,15.80,0,338.74,381.12,97.5,92.2,0.451,341974.1,341974.1,25664,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632827,245349.00
03/10/2016 13:00,2,3.139,ACTIVE,215.32,352.57,59.975,1457632803,"201051344000651","219011344069620",31.05,16.00,0,339.04,382.33,98.7,93.4,0.446,333808.5,333808.5,26033,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632828,245350.00
03/10/2016 13:00,2,2.953,ACTIVE,212.61,351.37,59.933,1457632803,"274151322000088","219011344069620",29.64,23.80,0,333.93,367.00,88.6,83.6,0.331,589767.5,589767.5,14670,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632829,245351.00
03/10/2016 13:00,2,1.816,ACTIVE,213.51,453.86,59.928,1457632803,"274151322000068","219011344069620",43.04,29.00,0,411.48,486.62,80.2,75.4,0.301,492450.3,492450.3,15696,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632830,245352.00
03/10/2016 13:00,2,3.102,ACTIVE,215.09,352.27,59.970,1457632803,"201051344001135","219011344069620",30.97,16.70,0,336.64,380.22,97.3,92.0,0.451,330381.1,330381.1,26000,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632831,245353.00
03/10/2016 13:00,2,3.209,ACTIVE,214.41,353.47,59.917,1457632803,"201051344000594","219011344069620",30.93,18.30,0,336.94,382.63,100.6,95.2,0.460,336909.3,336909.3,21412,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632832,245354.00
03/10/2016 13:00,2,3.135,ACTIVE,215.09,352.57,59.975,1457632803,"201051344001203","219011344069620",31.21,17.00,0,338.44,381.73,99.1,93.7,0.468,336626.6,336626.6,25983,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632833,245355.00
03/10/2016 13:00,2,2.969,ACTIVE,212.61,345.06,59.981,1457632803,"274151322000054","219011344069620",30.06,23.80,0,334.24,367.90,90.1,85.1,0.336,602586.2,602586.2,14699,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632834,245356.00
03/10/2016 13:00,2,3.168,ACTIVE,215.54,353.17,59.949,1457632803,"201051344000867","219011344069620",31.17,13.70,0,338.44,382.33,100.0,94.6,0.442,325323.1,325323.1,21441,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632835,245357.00
03/10/2016 13:00,2,3.094,ACTIVE,215.09,352.87,59.907,1457632803,"201051344001093","219011344069620",31.55,16.00,0,338.14,381.42,98.9,93.5,0.446,335401.8,335401.8,25861,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632836,245358.00
03/10/2016 13:00,2,3.113,ACTIVE,215.54,354.97,59.933,1457632803,"201051344000900","219011344069620",31.69,11.30,0,337.84,383.53,100.0,94.6,0.464,340429.7,340429.7,20849,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632837,245359.00
03/10/2016 13:00,2,3.137,ACTIVE,215.54,352.57,59.933,1457632803,"201051344000648","219011344069620",31.35,12.00,0,339.34,383.23,99.5,94.2,0.455,333828.9,333828.9,21120,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632838,245360.00
03/10/2016 13:00,2,3.137,ACTIVE,215.77,353.77,59.996,1457632803,"201051344000569","219011344069620",31.61,13.70,0,339.34,382.93,100.4,95.0,0.468,341851.3,341851.3,20791,0,0,0,L,1122011218,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632839,245361.00
03/10/2016 13:00,2,3.152,ACTIVE,215.77,352.87,59.959,1457632803,"201051344000983","219011344069620",31.31,13.00,0,339.04,382.93,99.9,94.5,0.473,334297.3,334297.3,21238,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632840,245362.00
03/10/2016 13:00,2,3.162,ACTIVE,216.00,353.47,59.959,1457632803,"201051344001158","219011344069620",30.87,14.30,0,339.04,383.23,98.9,93.5,0.468,330096.7,330096.7,21454,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632841,245363.00
03/10/2016 13:00,2,3.137,ACTIVE,216.00,353.77,59.922,1457632803,"201051344000576","219011344069620",31.55,11.30,0,339.04,382.93,100.3,94.9,0.464,334889.1,334889.1,20910,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632842,245364.00
03/10/2016 13:00,2,2.965,ACTIVE,212.61,346.86,59.949,1457632803,"274151322000087","219011344069620",29.60,26.30,0,335.14,366.70,88.9,83.9,0.336,577607.3,577607.3,14752,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457632843,245365.00
03/10/2016 13:15,2,3.312,ACTIVE,216.22,355.28,59.933,1457633703,"201051344000645","219011344069620",31.27,12.70,0,339.04,379.62,104.9,99.3,0.473,334741.6,334741.6,21062,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633705,245366.00
03/10/2016 13:15,2,3.057,ACTIVE,213.29,345.36,59.965,1457633703,"274151322000085","219011344069620",29.86,23.00,0,335.74,364.89,92.3,87.2,0.349,605432.6,605432.6,14716,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633705,245367.00
03/10/2016 13:15,2,3.305,ACTIVE,215.77,357.38,59.970,1457633703,"201051344000633","219011344069620",31.05,15.50,0,338.44,379.92,104.0,98.4,0.486,326337.8,326337.8,21475,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633706,245368.00
03/10/2016 13:15,2,3.293,ACTIVE,216.00,355.88,59.975,1457633703,"201051344000469","219011344069620",31.43,10.30,0,338.44,380.22,104.9,99.3,0.495,327135.3,327135.3,21461,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633707,245369.00
03/10/2016 13:15,2,3.178,ACTIVE,214.19,351.97,59.986,1457633703,"201051344000646","219011344069620",31.01,18.30,0,335.44,377.82,99.8,94.4,0.477,332115.6,332115.6,25998,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633708,245370.00
03/10/2016 13:15,2,3.129,ACTIVE,213.29,351.07,59.944,1457633703,"274151322000052","219011344069620",30.26,26.30,0,334.24,366.10,95.8,90.6,0.371,613514.9,613514.9,14933,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633709,245371.00
03/10/2016 13:15,2,3.273,ACTIVE,214.87,351.97,59.991,1457633703,"201051344000585","219011344069620",31.05,17.50,0,337.84,379.02,103.0,97.5,0.477,337382.7,337382.7,26004,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633710,245372.00
03/10/2016 13:15,2,3.166,ACTIVE,214.19,350.77,59.970,1457633703,"201051344001230","219011344069620",31.31,17.50,0,334.54,374.81,100.5,95.1,0.460,335921.3,335921.3,25787,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633711,245373.00
03/10/2016 13:15,2,3.229,ACTIVE,215.09,352.87,59.949,1457633703,"201051344000582","219011344069620",30.87,15.50,0,338.14,379.02,101.0,95.5,0.460,329556.1,329556.1,25979,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633712,245374.00
03/10/2016 13:15,2,3.232,ACTIVE,214.19,350.47,59.975,1457633703,"201051344000955","219011344069620",30.91,17.80,0,334.84,377.52,101.2,95.7,0.477,340417.7,340417.7,25915,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633713,245375.00
03/10/2016 13:15,2,2.115,ACTIVE,213.29,436.13,59.975,1457633703,"274151322000094","219011344069620",40.67,25.30,0,415.09,483.62,87.0,82.0,0.336,492378.5,492378.5,15522,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633714,245376.00
03/10/2016 13:15,2,3.312,ACTIVE,216.22,354.97,59.986,1457633703,"201051344000579","219011344069620",31.09,17.00,0,339.65,379.92,104.3,98.7,0.491,341263.3,341263.3,1500,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633715,245377.00
03/10/2016 13:15,2,3.252,ACTIVE,214.19,351.07,59.928,1457633703,"201051344000890","219011344069620",31.13,19.30,0,335.44,377.52,102.5,97.0,0.473,337743.2,337743.2,25935,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633716,245378.00
03/10/2016 13:15,2,3.229,ACTIVE,214.64,351.67,59.959,1457633703,"201051344000438","219011344069620",31.09,17.80,0,338.14,378.42,101.7,96.2,0.477,339918.9,339918.9,25931,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633716,245379.00
03/10/2016 13:15,2,3.234,ACTIVE,214.64,352.27,59.965,1457633703,"201051344000417","219011344069620",30.67,19.80,0,335.74,377.82,100.5,95.1,0.477,333649.1,333649.1,26086,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633717,245380.00
03/10/2016 13:15,2,3.121,ACTIVE,213.06,347.46,59.928,1457633703,"274151322000083","219011344069620",30.61,25.80,0,334.54,366.70,96.7,91.4,0.384,607604.5,607604.5,14970,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633718,245381.00
03/10/2016 13:15,2,3.277,ACTIVE,213.96,348.36,59.954,1457633703,"274151322000076","219011344069620",31.17,26.50,0,336.04,368.20,103.4,97.9,0.407,646602.4,646602.4,14975,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633719,245382.00
03/10/2016 13:15,2,3.350,ACTIVE,215.54,354.67,59.981,1457633703,"201051344000868","219011344069620",31.13,11.30,0,338.44,379.62,105.7,100.1,0.482,326121.4,326121.4,21199,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633720,245383.00
03/10/2016 13:15,2,3.309,ACTIVE,213.06,351.07,59.965,1457633703,"274151322000095","219011344069620",30.95,25.30,0,333.93,367.60,103.7,98.1,0.389,639823.5,639823.5,14859,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633721,245384.00
03/10/2016 13:15,2,3.350,ACTIVE,216.00,356.48,59.981,1457633703,"201051344000988","219011344069620",31.17,13.70,0,338.44,380.82,105.8,100.2,0.491,324322.2,324322.2,21475,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633722,245385.00
03/10/2016 13:15,2,3.303,ACTIVE,214.64,351.97,59.986,1457633703,"201051344001025","219011344069620",31.05,17.50,0,336.64,377.82,103.9,98.3,0.477,337399.5,337399.5,25991,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633723,245386.00
03/10/2016 13:15,2,3.348,ACTIVE,215.77,354.97,59.975,1457633703,"201051344000458","219011344069620",31.11,14.70,0,339.65,379.62,105.5,99.9,0.499,334690.8,334690.8,21382,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633724,245387.00
03/10/2016 13:15,2,3.344,ACTIVE,216.67,356.78,59.975,1457633703,"201051344000853","219011344069620",31.39,12.70,0,339.65,380.22,106.3,100.7,0.495,332321.3,332321.3,21005,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633725,245388.00
03/10/2016 13:15,2,3.270,ACTIVE,214.41,352.27,59.965,1457633703,"201051344000685","219011344069620",30.83,15.50,0,337.84,377.82,102.1,96.6,0.491,339624.6,339624.6,25807,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633726,245389.00
03/10/2016 13:15,2,3.260,ACTIVE,214.87,351.97,59.922,1457633703,"201051344000917","219011344069620",31.01,15.80,0,337.24,378.72,102.4,96.9,0.473,336894.0,336894.0,25805,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633727,245390.00
03/10/2016 13:15,2,3.217,ACTIVE,214.19,350.17,59.922,1457633703,"201051344001145","219011344069620",31.21,16.00,0,336.94,377.52,101.7,96.3,0.468,341996.7,341996.7,25665,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633728,245391.00
03/10/2016 13:15,2,3.312,ACTIVE,214.87,352.27,59.991,1457633703,"201051344000651","219011344069620",30.77,15.50,0,338.14,378.72,103.2,97.7,0.473,333831.4,333831.4,26034,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633729,245392.00
03/10/2016 13:15,2,3.064,ACTIVE,213.06,354.37,59.981,1457633703,"274151322000088","219011344069620",29.86,24.00,0,334.24,365.19,92.6,87.5,0.345,589788.1,589788.1,14671,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633730,245393.00
03/10/2016 13:15,2,2.018,ACTIVE,213.96,448.75,59.954,1457633703,"274151322000068","219011344069620",42.08,28.80,0,403.37,493.54,85.9,81.0,0.323,492469.4,492469.4,15697,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633731,245394.00
03/10/2016 13:15,2,3.258,ACTIVE,214.64,351.07,59.922,1457633703,"201051344001135","219011344069620",30.91,17.30,0,335.14,377.22,102.0,96.5,0.473,330403.7,330403.7,26001,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633732,245395.00
03/10/2016 13:15,2,3.389,ACTIVE,215.09,354.07,59.944,1457633703,"201051344000594","219011344069620",30.89,18.30,0,335.74,380.52,106.1,100.5,0.482,336932.8,336932.8,21413,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633733,245396.00
03/10/2016 13:15,2,3.320,ACTIVE,214.87,351.67,59.970,1457633703,"201051344001203","219011344069620",30.97,17.30,0,338.14,378.72,104.2,98.6,0.486,336649.7,336649.7,25984,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633734,245397.00
03/10/2016 13:15,2,3.094,ACTIVE,213.29,356.18,59.944,1457633703,"274151322000054","219011344069620",30.16,24.50,0,334.24,365.80,94.5,89.3,0.362,602607.2,602607.2,14700,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633735,245398.00
03/10/2016 13:15,2,3.287,ACTIVE,215.77,354.37,59.981,1457633703,"201051344000867","219011344069620",31.71,14.70,0,339.04,379.62,105.6,100.0,0.495,325346.5,325346.5,21442,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633736,245399.00
03/10/2016 13:15,2,3.232,ACTIVE,214.87,352.57,59.986,1457633703,"201051344001093","219011344069620",31.69,16.00,0,337.54,379.02,103.8,98.2,0.473,335424.8,335424.8,25862,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633737,245400.00
03/10/2016 13:15,2,3.314,ACTIVE,215.77,354.37,59.981,1457633703,"201051344000900","219011344069620",31.67,11.30,0,339.34,381.12,106.3,100.7,0.486,340453.2,340453.2,20850,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633738,245401.00
03/10/2016 13:15,2,3.342,ACTIVE,215.77,355.58,59.938,1457633703,"201051344000648","219011344069620",31.27,12.70,0,339.65,380.22,105.8,100.2,0.477,333852.2,333852.2,21121,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633739,245402.00
03/10/2016 13:15,2,3.338,ACTIVE,216.00,354.97,59.938,1457633703,"201051344000569","219011344069620",31.55,14.00,0,339.04,379.92,106.7,101.0,0.482,341874.9,341874.9,20792,0,0,0,L,1122011218,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633740,245403.00
03/10/2016 13:15,2,3.336,ACTIVE,216.00,355.58,59.901,1457633703,"201051344000983","219011344069620",31.49,13.30,0,338.74,380.52,106.4,100.8,0.504,334320.8,334320.8,21239,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633740,245404.00
03/10/2016 13:15,2,3.307,ACTIVE,216.22,355.58,59.965,1457633703,"201051344001158","219011344069620",31.31,13.70,0,339.04,379.92,104.9,99.4,0.495,330119.9,330119.9,21455,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633741,245405.00
03/10/2016 13:15,2,3.354,ACTIVE,216.22,356.18,59.965,1457633703,"201051344000576","219011344069620",31.41,11.30,0,338.74,380.52,106.7,101.0,0.473,334912.7,334912.7,20911,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633742,245406.00
03/10/2016 13:15,2,3.115,ACTIVE,213.29,357.98,59.944,1457633703,"274151322000087","219011344069620",29.82,27.30,0,334.54,365.19,94.0,88.8,0.349,577628.0,577628.0,14753,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457633743,245407.00
03/10/2016 13:30,2,3.039,ACTIVE,215.77,355.28,59.965,1457634603,"201051344000645","219011344069620",31.31,13.30,0,335.44,381.42,96.4,91.1,0.424,334765.0,334765.0,21063,0,0,0,L,1122011218,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634604,245408.00
03/10/2016 13:30,2,2.852,ACTIVE,212.83,356.18,59.954,1457634603,"274151322000085","219011344069620",29.60,24.00,0,323.11,367.90,85.6,80.7,0.327,605453.3,605453.3,14717,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634605,245409.00
03/10/2016 13:30,2,3.049,ACTIVE,215.09,353.47,59.917,1457634603,"201051344000633","219011344069620",30.83,15.80,0,331.83,381.42,95.2,89.9,0.455,326361.1,326361.1,21476,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634606,245410.00
03/10/2016 13:30,2,3.000,ACTIVE,215.54,353.17,59.965,1457634603,"201051344000469","219011344069620",31.57,11.00,0,337.24,382.03,95.9,90.7,0.455,327158.7,327158.7,21462,0,0,0,L,1122011218,0,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634607,245411.00
03/10/2016 13:30,2,2.941,ACTIVE,214.41,351.37,59.922,1457634603,"201051344000646","219011344069620",30.81,18.00,0,332.13,378.12,91.8,86.7,0.433,332138.0,332138.0,25999,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634608,245412.00
03/10/2016 13:30,2,2.857,ACTIVE,212.38,351.37,59.954,1457634603,"274151322000052","219011344069620",30.51,26.80,0,324.32,370.90,88.3,83.3,0.340,613536.4,613536.4,14934,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634609,245413.00
03/10/2016 13:30,2,3.000,ACTIVE,215.09,352.57,59.917,1457634603,"201051344000585","219011344069620",31.03,17.30,0,334.84,380.22,94.2,89.0,0.429,337405.6,337405.6,26005,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634610,245414.00
03/10/2016 13:30,2,2.900,ACTIVE,214.41,350.17,59.981,1457634603,"201051344001230","219011344069620",31.27,17.30,0,331.83,377.82,91.9,86.7,0.415,335943.7,335943.7,25788,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634611,245415.00
03/10/2016 13:30,2,2.965,ACTIVE,215.32,352.57,59.959,1457634603,"201051344000582","219011344069620",30.63,15.80,0,334.54,380.22,92.1,87.0,0.424,329578.5,329578.5,25980,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634612,245416.00
03/10/2016 13:30,2,2.957,ACTIVE,214.41,350.47,59.944,1457634603,"201051344000955","219011344069620",30.93,18.70,0,331.53,377.22,92.7,87.5,0.438,340440.3,340440.3,25916,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634613,245417.00
03/10/2016 13:30,2,1.924,ACTIVE,212.83,436.73,59.944,1457634603,"274151322000094","219011344069620",40.57,26.00,0,412.38,480.31,78.8,74.1,0.301,492397.6,492397.6,15523,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634614,245418.00
03/10/2016 13:30,2,3.010,ACTIVE,215.54,352.87,59.959,1457634603,"201051344000579","219011344069620",31.11,17.50,0,335.14,383.53,94.9,89.7,0.446,341286.5,341286.5,1501,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634615,245419.00
03/10/2016 13:30,2,2.975,ACTIVE,214.41,351.97,59.970,1457634603,"201051344000890","219011344069620",31.03,19.50,0,333.33,379.32,93.4,88.3,0.429,337766.0,337766.0,25936,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634615,245420.00
03/10/2016 13:30,2,2.945,ACTIVE,215.09,353.77,59.933,1457634603,"201051344000438","219011344069620",31.05,17.80,0,334.54,379.62,92.7,87.5,0.429,339941.5,339941.5,25932,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634616,245421.00
03/10/2016 13:30,2,2.918,ACTIVE,214.87,352.27,59.975,1457634603,"201051344000417","219011344069620",30.91,20.00,0,329.73,378.12,91.3,86.2,0.433,333671.4,333671.4,26087,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634617,245422.00
03/10/2016 13:30,2,2.836,ACTIVE,212.16,346.56,59.959,1457634603,"274151322000083","219011344069620",30.61,25.80,0,324.32,367.00,88.0,83.0,0.349,607626.0,607626.0,14971,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634618,245423.00
03/10/2016 13:30,2,3.010,ACTIVE,213.29,353.17,59.928,1457634603,"274151322000076","219011344069620",30.83,26.30,0,331.23,372.11,94.0,88.8,0.371,646625.4,646625.4,14976,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634619,245424.00
03/10/2016 13:30,2,3.010,ACTIVE,214.41,351.97,59.917,1457634603,"201051344000868","219011344069620",31.31,11.70,0,334.54,381.42,95.4,90.2,0.438,326144.8,326144.8,21200,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634620,245425.00
03/10/2016 13:30,2,3.037,ACTIVE,212.38,356.78,59.944,1457634603,"274151322000095","219011344069620",30.47,25.80,0,330.03,371.51,93.8,88.6,0.349,639846.4,639846.4,14860,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634621,245426.00
03/10/2016 13:30,2,3.031,ACTIVE,215.09,354.37,59.928,1457634603,"201051344000988","219011344069620",30.99,14.00,0,333.93,382.63,95.2,89.9,0.451,324345.5,324345.5,21476,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634622,245427.00
03/10/2016 13:30,2,2.975,ACTIVE,214.87,351.07,59.975,1457634603,"201051344001025","219011344069620",31.05,17.50,0,330.63,379.92,93.5,88.4,0.415,337422.4,337422.4,25992,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634623,245428.00
03/10/2016 13:30,2,3.039,ACTIVE,215.32,352.27,59.922,1457634603,"201051344000458","219011344069620",30.77,14.70,0,333.63,381.73,94.7,89.5,0.455,334714.0,334714.0,21383,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634623,245429.00
03/10/2016 13:30,2,3.020,ACTIVE,216.00,354.97,59.996,1457634603,"201051344000853","219011344069620",31.25,13.00,0,334.84,382.03,95.5,90.3,0.438,332344.8,332344.8,21006,0,0,0,L,1122011218,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634624,245430.00
03/10/2016 13:30,2,2.951,ACTIVE,214.87,351.97,59.938,1457634603,"201051344000685","219011344069620",30.75,16.30,0,333.03,379.32,91.9,86.8,0.446,339647.1,339647.1,25808,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634625,245431.00
03/10/2016 13:30,2,2.953,ACTIVE,215.09,352.27,59.954,1457634603,"201051344000917","219011344069620",30.67,16.30,0,333.03,379.62,91.8,86.7,0.424,336916.5,336916.5,25806,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634626,245432.00
03/10/2016 13:30,2,2.922,ACTIVE,214.64,351.67,59.954,1457634603,"201051344001145","219011344069620",30.93,16.30,0,332.73,379.02,91.6,86.5,0.424,342019.0,342019.0,25666,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634627,245433.00
03/10/2016 13:30,2,2.924,ACTIVE,215.09,352.57,59.896,1457634603,"201051344000651","219011344069620",31.19,16.00,0,331.23,379.92,92.4,87.3,0.429,333854.1,333854.1,26035,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634628,245434.00
03/10/2016 13:30,2,2.766,ACTIVE,212.61,350.47,59.933,1457634603,"274151322000088","219011344069620",29.72,24.00,0,322.51,366.70,83.2,78.4,0.314,589808.5,589808.5,14672,0,0,0,L,1151911521,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634629,245435.00
03/10/2016 13:30,2,1.850,ACTIVE,213.74,442.14,59.933,1457634603,"274151322000068","219011344069620",41.53,28.00,0,412.68,484.52,78.0,73.3,0.535,492488.4,492488.4,15698,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634630,245436.00
03/10/2016 13:30,2,2.916,ACTIVE,214.87,351.07,59.970,1457634603,"201051344001135","219011344069620",30.89,17.00,0,330.93,378.72,91.3,86.2,0.420,330426.1,330426.1,26002,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634631,245437.00
03/10/2016 13:30,2,3.002,ACTIVE,214.41,352.27,59.944,1457634603,"201051344000594","219011344069620",31.15,18.70,0,330.63,382.03,94.7,89.5,0.438,336956.1,336956.1,21414,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634632,245438.00
03/10/2016 13:30,2,2.939,ACTIVE,215.09,351.37,59.965,1457634603,"201051344001203","219011344069620",31.21,17.80,0,334.84,380.22,92.9,87.8,0.429,336672.5,336672.5,25985,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634632,245439.00
03/10/2016 13:30,2,2.795,ACTIVE,212.83,348.06,59.938,1457634603,"274151322000054","219011344069620",29.86,24.80,0,320.11,367.30,84.5,79.6,0.318,602627.9,602627.9,14701,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634633,245440.00
03/10/2016 13:30,2,2.990,ACTIVE,215.09,351.97,59.928,1457634603,"201051344000867","219011344069620",31.13,14.70,0,332.73,382.03,94.3,89.1,0.433,325369.6,325369.6,21443,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634634,245441.00
03/10/2016 13:30,2,2.912,ACTIVE,215.09,352.57,59.959,1457634603,"201051344001093","219011344069620",31.33,16.00,0,334.84,379.92,92.4,87.3,0.407,335447.5,335447.5,25863,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634635,245442.00
03/10/2016 13:30,2,2.963,ACTIVE,215.32,353.77,59.933,1457634603,"201051344000900","219011344069620",31.43,12.30,0,337.84,382.03,94.4,89.2,0.429,340476.4,340476.4,20851,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634636,245443.00
03/10/2016 13:30,2,2.967,ACTIVE,215.32,353.77,59.975,1457634603,"201051344000648","219011344069620",31.29,12.00,0,333.93,382.63,94.0,88.8,0.433,333875.3,333875.3,21122,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634637,245444.00
03/10/2016 13:30,2,2.967,ACTIVE,215.32,351.97,59.944,1457634603,"201051344000569","219011344069620",31.51,13.30,0,338.74,381.42,94.7,89.5,0.442,341898.2,341898.2,20793,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634638,245445.00
03/10/2016 13:30,2,2.961,ACTIVE,215.32,353.47,59.970,1457634603,"201051344000983","219011344069620",31.49,13.00,0,336.64,381.42,94.4,89.2,0.451,334344.0,334344.0,21240,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634639,245446.00
03/10/2016 13:30,2,2.977,ACTIVE,215.54,352.57,59.965,1457634603,"201051344001158","219011344069620",30.85,15.30,0,331.23,382.03,93.0,87.9,0.442,330142.8,330142.8,21456,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634640,245447.00
03/10/2016 13:30,2,2.975,ACTIVE,215.77,354.37,59.922,1457634603,"201051344000576","219011344069620",31.35,12.00,0,337.24,381.73,94.5,89.2,0.433,334935.9,334935.9,20912,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634641,245448.00
03/10/2016 13:30,2,2.781,ACTIVE,212.83,348.36,59.928,1457634603,"274151322000087","219011344069620",29.68,27.50,0,321.01,367.00,83.6,78.8,0.318,577648.5,577648.5,14754,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457634642,245449.00
