ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 13:45,2,2.824,ACTIVE,215.54,353.17,59.944,1457635503,"201051344000645","219011344069620",31.11,12.70,0,339.34,377.52,89.1,84.0,0.402,334786.0,334786.0,21064,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635504,245450.00
03/10/2016 13:45,2,2.604,ACTIVE,213.29,368.20,59.944,1457635503,"274151322000085","219011344069620",29.86,21.50,0,330.33,380.82,78.7,74.0,0.544,605471.8,605471.8,14718,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635506,245451.00
03/10/2016 13:45,2,2.781,ACTIVE,215.32,354.07,59.981,1457635503,"201051344000633","219011344069620",31.33,16.30,0,338.74,377.82,88.3,83.3,0.420,326381.8,326381.8,21477,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635507,245452.00
03/10/2016 13:45,2,2.816,ACTIVE,215.77,352.57,59.949,1457635503,"201051344000469","219011344069620",31.19,11.00,0,337.84,377.22,89.0,84.0,0.411,327179.6,327179.6,21463,0,0,0,L,1122011218,0,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635508,245453.00
03/10/2016 13:45,2,2.727,ACTIVE,214.41,351.07,59.970,1457635503,"201051344000646","219011344069620",30.79,18.30,0,336.94,374.51,85.0,80.2,0.402,332157.9,332157.9,26000,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635509,245454.00
03/10/2016 13:45,2,2.629,ACTIVE,212.83,354.67,59.949,1457635503,"274151322000052","219011344069620",30.59,26.00,0,334.24,363.39,81.5,76.7,0.314,613555.5,613555.5,14935,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635510,245455.00
03/10/2016 13:45,2,2.783,ACTIVE,215.09,351.67,59.981,1457635503,"201051344000585","219011344069620",31.11,17.50,0,337.54,376.01,87.7,82.7,0.407,337426.2,337426.2,26006,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635510,245456.00
03/10/2016 13:45,2,2.682,ACTIVE,214.41,350.17,59.938,1457635503,"201051344001230","219011344069620",31.29,17.50,0,335.14,371.51,85.1,80.2,0.398,335963.7,335963.7,25789,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635511,245457.00
03/10/2016 13:45,2,2.746,ACTIVE,215.32,351.97,59.965,1457635503,"201051344000582","219011344069620",30.77,15.80,0,338.14,376.01,85.7,80.8,0.389,329598.6,329598.6,25981,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635512,245458.00
03/10/2016 13:45,2,2.744,ACTIVE,214.41,350.47,59.954,1457635503,"201051344000955","219011344069620",30.97,18.70,0,335.44,372.41,86.1,81.2,0.407,340460.5,340460.5,25917,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635513,245459.00
03/10/2016 13:45,2,1.791,ACTIVE,212.83,439.74,59.965,1457635503,"274151322000094","219011344069620",40.14,23.00,0,403.37,474.60,73.0,68.6,0.504,492414.5,492414.5,15524,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635514,245460.00
03/10/2016 13:45,2,2.812,ACTIVE,215.54,352.27,59.949,1457635503,"201051344000579","219011344069620",31.15,17.80,0,339.65,376.62,88.7,83.7,0.411,341307.2,341307.2,1502,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635515,245461.00
03/10/2016 13:45,2,2.777,ACTIVE,214.41,349.86,59.954,1457635503,"201051344000890","219011344069620",30.99,19.80,0,338.14,374.81,87.2,82.2,0.393,337786.4,337786.4,25937,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635516,245462.00
03/10/2016 13:45,2,2.740,ACTIVE,214.87,352.27,59.922,1457635503,"201051344000438","219011344069620",31.13,17.50,0,337.84,374.81,86.5,81.5,0.402,339961.7,339961.7,25933,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635517,245463.00
03/10/2016 13:45,2,2.762,ACTIVE,214.64,351.37,59.901,1457635503,"201051344000417","219011344069620",30.53,19.80,0,337.84,373.91,85.4,80.5,0.398,333691.3,333691.3,26088,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635518,245464.00
03/10/2016 13:45,2,2.652,ACTIVE,213.06,353.77,59.965,1457635503,"274151322000083","219011344069620",30.51,25.30,0,334.54,363.09,81.9,77.1,0.323,607645.2,607645.2,14972,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635519,245465.00
03/10/2016 13:45,2,2.789,ACTIVE,213.51,346.56,59.944,1457635503,"274151322000076","219011344069620",31.07,26.30,0,336.64,365.19,87.7,82.7,0.345,646645.9,646645.9,14977,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635519,245466.00
03/10/2016 13:45,2,2.869,ACTIVE,214.87,352.27,59.949,1457635503,"201051344000868","219011344069620",30.85,11.30,0,338.14,375.41,89.6,84.6,0.411,326165.7,326165.7,21201,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635520,245467.00
03/10/2016 13:45,2,2.811,ACTIVE,212.61,345.96,59.944,1457635503,"274151322000095","219011344069620",30.79,25.00,0,334.54,364.29,87.7,82.7,0.331,639866.9,639866.9,14861,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635521,245468.00
03/10/2016 13:45,2,2.857,ACTIVE,215.54,354.37,59.954,1457635503,"201051344000988","219011344069620",30.93,14.30,0,338.14,378.12,89.5,84.5,0.411,324366.3,324366.3,21477,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635522,245469.00
03/10/2016 13:45,2,2.781,ACTIVE,214.87,351.07,59.970,1457635503,"201051344001025","219011344069620",31.27,18.00,0,337.24,373.91,88.1,83.1,0.402,337442.9,337442.9,25993,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635523,245470.00
03/10/2016 13:45,2,2.816,ACTIVE,215.54,352.57,59.944,1457635503,"201051344000458","219011344069620",31.37,14.30,0,338.44,376.01,89.5,84.4,0.429,334734.8,334734.8,21384,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635524,245471.00
03/10/2016 13:45,2,2.793,ACTIVE,216.00,354.07,59.938,1457635503,"201051344000853","219011344069620",31.87,13.30,0,339.04,377.52,90.2,85.2,0.415,332365.7,332365.7,21007,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635525,245472.00
03/10/2016 13:45,2,2.777,ACTIVE,214.64,351.37,59.907,1457635503,"201051344000685","219011344069620",30.75,16.00,0,337.84,374.51,86.5,81.6,0.415,339667.2,339667.2,25809,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635526,245473.00
03/10/2016 13:45,2,2.723,ACTIVE,215.09,351.97,59.938,1457635503,"201051344000917","219011344069620",31.33,15.80,0,336.94,375.41,86.3,81.4,0.393,336936.6,336936.6,25807,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635527,245474.00
03/10/2016 13:45,2,2.760,ACTIVE,214.87,351.67,59.970,1457635503,"201051344001145","219011344069620",30.79,16.00,0,337.84,374.21,86.0,81.1,0.398,342039.1,342039.1,25667,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635528,245475.00
03/10/2016 13:45,2,2.795,ACTIVE,215.32,351.97,59.944,1457635503,"201051344000651","219011344069620",30.93,15.80,0,337.84,375.11,87.6,82.6,0.407,333874.4,333874.4,26036,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635529,245476.00
03/10/2016 13:45,2,2.633,ACTIVE,212.61,362.79,59.938,1457635503,"274151322000088","219011344069620",29.42,21.80,0,330.03,380.52,78.4,73.8,0.539,589826.7,589826.7,14673,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635530,245477.00
03/10/2016 13:45,2,1.797,ACTIVE,213.74,442.44,59.938,1457635503,"274151322000068","219011344069620",40.51,25.00,0,410.88,478.81,73.9,69.4,0.504,492505.4,492505.4,15699,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635531,245478.00
03/10/2016 13:45,2,2.773,ACTIVE,214.64,351.07,59.965,1457635503,"201051344001135","219011344069620",30.83,17.00,0,336.64,373.61,86.7,81.7,0.402,330446.1,330446.1,26003,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635531,245479.00
03/10/2016 13:45,2,2.873,ACTIVE,214.64,352.27,59.922,1457635503,"201051344000594","219011344069620",30.95,18.00,0,336.94,373.91,90.1,85.1,0.420,336976.9,336976.9,21415,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635532,245480.00
03/10/2016 13:45,2,2.838,ACTIVE,215.09,351.67,59.928,1457635503,"201051344001203","219011344069620",30.65,17.50,0,338.14,374.51,88.1,83.1,0.411,336693.0,336693.0,25986,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635533,245481.00
03/10/2016 13:45,2,2.641,ACTIVE,212.83,352.57,59.949,1457635503,"274151322000054","219011344069620",30.04,22.30,0,327.62,381.73,80.3,75.6,0.301,602646.4,602646.4,14702,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635534,245482.00
03/10/2016 13:45,2,2.861,ACTIVE,215.32,351.97,59.959,1457635503,"201051344000867","219011344069620",31.01,14.30,0,338.44,375.11,89.9,84.8,0.407,325390.4,325390.4,21444,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635535,245483.00
03/10/2016 13:45,2,2.791,ACTIVE,215.09,352.27,59.938,1457635503,"201051344001093","219011344069620",31.09,16.00,0,338.14,375.11,87.9,82.9,0.398,335467.8,335467.8,25864,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635536,245484.00
03/10/2016 13:45,2,2.820,ACTIVE,215.32,352.87,59.949,1457635503,"201051344000900","219011344069620",31.53,11.70,0,338.44,376.31,90.0,85.0,0.424,340497.1,340497.1,20852,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635537,245485.00
03/10/2016 13:45,2,2.854,ACTIVE,215.54,353.17,59.949,1457635503,"201051344000648","219011344069620",31.05,13.00,0,339.04,376.62,89.8,84.7,0.402,333896.0,333896.0,21123,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635538,245486.00
03/10/2016 13:45,2,2.867,ACTIVE,215.54,354.07,59.975,1457635503,"201051344000569","219011344069620",31.23,13.70,0,338.44,376.31,90.7,85.6,0.415,341919.0,341919.0,20794,0,0,0,L,1122011218,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635539,245487.00
03/10/2016 13:45,2,2.842,ACTIVE,215.54,353.47,59.907,1457635503,"201051344000983","219011344069620",31.39,13.30,0,339.04,376.01,90.3,85.2,0.429,334364.8,334364.8,21241,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635540,245488.00
03/10/2016 13:45,2,2.855,ACTIVE,215.77,352.57,59.928,1457635503,"201051344001158","219011344069620",30.87,14.70,0,339.04,376.01,89.3,84.3,0.420,330163.2,330163.2,21457,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635541,245489.00
03/10/2016 13:45,2,2.832,ACTIVE,216.00,352.87,59.944,1457635503,"201051344000576","219011344069620",31.55,12.00,0,339.04,377.52,90.5,85.4,0.415,334956.7,334956.7,20913,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635542,245490.00
03/10/2016 13:45,2,2.641,ACTIVE,213.06,368.80,59.938,1457635503,"274151322000087","219011344069620",29.84,24.80,0,330.03,380.82,79.8,75.1,0.552,577666.8,577666.8,14755,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457635543,245491.00
03/10/2016 14:00,2,2.666,ACTIVE,215.77,352.87,59.965,1457636404,"201051344000645","219011344069620",31.27,13.00,0,339.65,375.71,84.4,79.5,0.380,334806.7,334806.7,21065,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636405,245492.00
03/10/2016 14:00,2,2.492,ACTIVE,213.29,354.07,59.954,1457636404,"274151322000085","219011344069620",29.92,21.00,0,330.03,381.42,75.5,70.9,0.521,605490.2,605490.2,14719,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636406,245493.00
03/10/2016 14:00,2,2.643,ACTIVE,215.54,354.67,59.965,1457636404,"201051344000633","219011344069620",31.33,15.30,0,338.74,376.31,83.8,79.0,0.393,326402.3,326402.3,21478,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636407,245494.00
03/10/2016 14:00,2,2.648,ACTIVE,215.77,352.27,59.975,1457636404,"201051344000469","219011344069620",31.53,10.30,0,339.04,376.92,84.5,79.7,0.407,327200.4,327200.4,21464,0,0,0,L,1122011218,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636408,245495.00
03/10/2016 14:00,2,2.580,ACTIVE,214.41,350.47,59.959,1457636404,"201051344000646","219011344069620",30.99,17.30,0,321.01,398.26,81.0,76.2,0.384,332177.7,332177.7,26001,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636409,245496.00
03/10/2016 14:00,2,2.484,ACTIVE,213.06,358.58,59.949,1457636404,"274151322000052","219011344069620",30.79,25.30,0,329.13,381.42,77.4,72.8,0.548,613574.5,613574.5,14936,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636410,245497.00
03/10/2016 14:00,2,2.658,ACTIVE,215.32,351.37,59.975,1457636404,"201051344000585","219011344069620",30.87,15.50,0,338.74,375.71,83.2,78.3,0.376,337446.7,337446.7,26007,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636411,245498.00
03/10/2016 14:00,2,2.533,ACTIVE,214.41,349.56,59.975,1457636404,"201051344001230","219011344069620",31.59,16.00,0,321.01,392.25,81.1,76.4,0.371,335983.5,335983.5,25790,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636412,245499.00
03/10/2016 14:00,2,2.564,ACTIVE,215.32,352.27,59.944,1457636404,"201051344000582","219011344069620",31.27,15.00,0,320.11,400.06,81.2,76.4,0.367,329618.5,329618.5,25982,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636413,245500.00
03/10/2016 14:00,2,2.590,ACTIVE,214.41,350.47,59.965,1457636404,"201051344000955","219011344069620",31.29,17.30,0,337.84,371.21,82.2,77.4,0.384,340480.6,340480.6,25918,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636414,245501.00
03/10/2016 14:00,2,1.660,ACTIVE,212.83,442.44,59.965,1457636404,"274151322000094","219011344069620",41.09,21.80,0,412.68,484.22,68.5,64.1,0.477,492431.3,492431.3,15525,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636415,245502.00
03/10/2016 14:00,2,2.637,ACTIVE,215.54,352.27,59.959,1457636404,"201051344000579","219011344069620",31.31,16.30,0,339.04,375.71,83.7,78.8,0.393,341327.8,341327.8,1503,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636415,245503.00
03/10/2016 14:00,2,2.621,ACTIVE,214.41,349.56,59.986,1457636404,"201051344000890","219011344069620",31.15,18.30,0,337.54,374.51,82.7,77.9,0.371,337806.6,337806.6,25938,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636416,245504.00
03/10/2016 14:00,2,2.574,ACTIVE,214.87,351.37,59.975,1457636404,"201051344000438","219011344069620",31.37,16.70,0,338.14,374.51,81.8,77.1,0.380,339981.8,339981.8,25934,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636417,245505.00
03/10/2016 14:00,2,2.592,ACTIVE,214.87,351.97,59.970,1457636404,"201051344000417","219011344069620",30.79,19.00,0,321.01,397.35,80.8,76.1,0.376,333711.2,333711.2,26089,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636418,245506.00
03/10/2016 14:00,2,2.484,ACTIVE,213.06,357.98,59.965,1457636404,"274151322000083","219011344069620",30.69,24.50,0,329.73,381.42,77.2,72.6,0.544,607664.1,607664.1,14973,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636419,245507.00
03/10/2016 14:00,2,2.623,ACTIVE,213.51,353.17,59.965,1457636404,"274151322000076","219011344069620",31.13,25.30,0,338.44,365.49,82.7,77.9,0.331,646666.2,646666.2,14978,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636420,245508.00
03/10/2016 14:00,2,2.654,ACTIVE,214.87,351.97,59.965,1457636404,"201051344000868","219011344069620",31.23,12.00,0,339.04,376.01,84.0,79.2,0.376,326186.4,326186.4,21202,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636421,245509.00
03/10/2016 14:00,2,2.615,ACTIVE,213.06,354.37,59.986,1457636404,"274151322000095","219011344069620",31.21,24.50,0,335.14,364.29,82.5,77.8,0.301,639887.2,639887.2,14862,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636422,245510.00
03/10/2016 14:00,2,2.664,ACTIVE,215.54,354.37,59.970,1457636404,"201051344000988","219011344069620",31.07,13.00,0,338.14,376.62,83.8,79.0,0.389,324387.0,324387.0,21478,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636423,245511.00
03/10/2016 14:00,2,2.611,ACTIVE,214.64,350.17,59.928,1457636404,"201051344001025","219011344069620",31.33,16.30,0,338.74,373.61,82.8,78.0,0.371,337463.3,337463.3,25994,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636424,245512.00
03/10/2016 14:00,2,2.650,ACTIVE,215.54,352.27,59.991,1457636404,"201051344000458","219011344069620",31.07,14.70,0,339.65,375.41,83.4,78.6,0.393,334755.3,334755.3,21385,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636424,245513.00
03/10/2016 14:00,2,2.639,ACTIVE,216.00,354.37,59.970,1457636404,"201051344000853","219011344069620",31.39,12.70,0,339.04,376.31,84.0,79.2,0.380,332386.4,332386.4,21008,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636425,245514.00
03/10/2016 14:00,2,2.574,ACTIVE,214.87,351.67,59.975,1457636404,"201051344000685","219011344069620",31.19,15.50,0,338.44,374.21,81.3,76.6,0.389,339687.2,339687.2,25810,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636426,245515.00
03/10/2016 14:00,2,2.572,ACTIVE,215.09,351.37,59.981,1457636404,"201051344000917","219011344069620",31.07,15.80,0,322.51,397.96,81.0,76.2,0.367,336956.6,336956.6,25808,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636427,245516.00
03/10/2016 14:00,2,2.568,ACTIVE,214.64,350.17,59.954,1457636404,"201051344001145","219011344069620",31.09,14.70,0,321.31,397.96,80.9,76.1,0.376,342058.9,342058.9,25668,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636429,245517.00
03/10/2016 14:00,2,2.598,ACTIVE,215.32,351.07,59.981,1457636404,"201051344000651","219011344069620",31.17,15.00,0,339.34,374.81,82.0,77.2,0.376,333894.6,333894.6,26037,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636430,245518.00
03/10/2016 14:00,2,2.432,ACTIVE,213.06,356.48,59.975,1457636404,"274151322000088","219011344069620",29.84,21.00,0,329.43,382.03,73.5,69.0,0.486,589844.7,589844.7,14674,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636431,245519.00
03/10/2016 14:00,2,1.496,ACTIVE,213.74,461.98,59.975,1457636404,"274151322000068","219011344069620",43.34,23.80,0,415.09,483.62,66.5,62.3,0.451,492522.1,492522.1,15700,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636432,245520.00
03/10/2016 14:00,2,2.568,ACTIVE,214.87,349.56,59.996,1457636404,"201051344001135","219011344069620",31.09,15.50,0,338.14,373.31,81.0,76.2,0.371,330466.1,330466.1,26004,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636433,245521.00
03/10/2016 14:00,2,2.641,ACTIVE,214.64,350.77,59.986,1457636404,"201051344000594","219011344069620",31.31,17.80,0,336.64,376.01,83.8,78.9,0.384,336997.6,336997.6,21416,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636433,245522.00
03/10/2016 14:00,2,2.574,ACTIVE,214.87,350.77,59.996,1457636404,"201051344001203","219011344069620",31.49,17.30,0,339.04,375.11,82.1,77.3,0.380,336713.2,336713.2,25987,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636434,245523.00
03/10/2016 14:00,2,2.451,ACTIVE,212.83,351.67,59.975,1457636404,"274151322000054","219011344069620",30.18,21.50,0,329.43,381.73,74.9,70.4,0.521,602664.9,602664.9,14703,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636435,245524.00
03/10/2016 14:00,2,2.641,ACTIVE,215.32,351.07,59.996,1457636404,"201051344000867","219011344069620",31.07,14.00,0,339.34,375.11,83.1,78.3,0.371,325411.0,325411.0,21445,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636436,245525.00
03/10/2016 14:00,2,2.562,ACTIVE,214.87,350.77,59.928,1457636404,"201051344001093","219011344069620",31.55,15.30,0,338.74,374.81,82.0,77.2,0.362,335488.0,335488.0,25865,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636437,245526.00
03/10/2016 14:00,2,2.594,ACTIVE,215.32,351.97,60.002,1457636404,"201051344000900","219011344069620",31.47,11.30,0,339.04,376.92,82.6,77.8,0.376,340517.6,340517.6,20853,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636438,245527.00
03/10/2016 14:00,2,2.623,ACTIVE,215.54,353.47,59.986,1457636404,"201051344000648","219011344069620",31.19,11.70,0,339.95,376.92,82.8,78.0,0.376,333916.5,333916.5,21124,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636439,245528.00
03/10/2016 14:00,2,2.609,ACTIVE,215.54,352.87,59.991,1457636404,"201051344000569","219011344069620",31.53,13.00,0,339.65,376.31,83.4,78.5,0.380,341939.6,341939.6,20795,0,0,0,L,1122011218,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636440,245529.00
03/10/2016 14:00,2,2.582,ACTIVE,215.32,351.97,59.970,1457636404,"201051344000983","219011344069620",31.73,13.00,0,339.34,376.01,83.0,78.2,0.389,334385.4,334385.4,21242,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636441,245530.00
03/10/2016 14:00,2,2.609,ACTIVE,215.77,352.87,60.039,1457636404,"201051344001158","219011344069620",31.05,14.00,0,339.34,376.01,82.0,77.2,0.380,330183.6,330183.6,21458,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636442,245531.00
03/10/2016 14:00,2,2.613,ACTIVE,215.77,354.07,59.986,1457636404,"201051344000576","219011344069620",31.39,11.30,0,339.65,376.01,83.2,78.3,0.380,334977.3,334977.3,20914,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636443,245532.00
03/10/2016 14:00,2,2.428,ACTIVE,213.06,350.47,59.986,1457636404,"274151322000087","219011344069620",30.06,24.00,0,329.73,381.12,73.9,69.4,0.508,577685.0,577685.0,14756,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457636444,245533.00
03/10/2016 14:15,2,2.254,ACTIVE,214.87,362.79,59.912,1457637304,"201051344000645","219011344069620",31.07,11.00,0,322.81,394.65,70.9,66.5,0.561,334824.5,334824.5,21066,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637305,245534.00
03/10/2016 14:15,2,2.072,ACTIVE,212.38,359.48,59.901,1457637304,"274151322000085","219011344069620",30.28,18.00,0,337.24,380.52,63.5,59.4,0.429,605506.0,605506.0,14720,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637306,245535.00
03/10/2016 14:15,2,2.246,ACTIVE,214.64,362.79,59.986,1457637304,"201051344000633","219011344069620",31.03,13.00,0,321.31,397.66,70.6,66.2,0.579,326420.0,326420.0,21479,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637306,245536.00
03/10/2016 14:15,2,2.242,ACTIVE,214.64,361.89,59.944,1457637304,"201051344000469","219011344069620",31.37,8.50,0,321.91,394.95,71.2,66.8,0.575,327218.2,327218.2,21465,0,0,0,L,1122011218,0,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637307,245537.00
03/10/2016 14:15,2,2.172,ACTIVE,213.96,359.78,59.907,1457637304,"201051344000646","219011344069620",31.01,14.70,0,318.91,396.45,68.2,63.9,0.566,332194.8,332194.8,26002,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637308,245538.00
03/10/2016 14:15,2,2.107,ACTIVE,212.16,348.06,59.896,1457637304,"274151322000052","219011344069620",30.59,21.80,0,336.34,382.93,65.3,61.1,0.451,613590.8,613590.8,14937,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637309,245539.00
03/10/2016 14:15,2,2.229,ACTIVE,214.64,362.19,59.870,1457637304,"201051344000585","219011344069620",31.09,13.30,0,321.01,396.45,70.2,65.8,0.561,337464.2,337464.2,26008,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637310,245540.00
03/10/2016 14:15,2,2.150,ACTIVE,213.96,359.78,59.981,1457637304,"201051344001230","219011344069620",31.27,13.70,0,318.91,396.15,68.0,63.8,0.557,336000.6,336000.6,25791,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637311,245541.00
03/10/2016 14:15,2,2.164,ACTIVE,214.87,361.89,59.944,1457637304,"201051344000582","219011344069620",31.13,12.00,0,319.51,397.05,68.2,63.9,0.530,329635.6,329635.6,25983,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637312,245542.00
03/10/2016 14:15,2,2.176,ACTIVE,213.96,357.98,59.880,1457637304,"201051344000955","219011344069620",31.41,14.30,0,319.81,396.75,69.2,64.9,0.570,340497.9,340497.9,25919,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637313,245543.00
03/10/2016 14:15,2,1.391,ACTIVE,212.38,445.15,59.933,1457637304,"274151322000094","219011344069620",41.15,20.00,0,409.68,475.80,57.9,54.0,0.407,492445.7,492445.7,15526,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637314,245544.00
03/10/2016 14:15,2,2.236,ACTIVE,214.41,360.38,59.981,1457637304,"201051344000579","219011344069620",31.27,14.00,0,322.21,395.85,70.9,66.5,0.588,341345.5,341345.5,1504,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637315,245545.00
03/10/2016 14:15,2,2.211,ACTIVE,213.96,358.88,59.928,1457637304,"201051344000890","219011344069620",31.23,15.80,0,323.72,396.75,69.9,65.6,0.552,337824.1,337824.1,25939,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637316,245546.00
03/10/2016 14:15,2,2.172,ACTIVE,214.19,358.88,59.944,1457637304,"201051344000438","219011344069620",31.45,14.30,0,321.61,397.05,69.2,64.8,0.588,339999.1,339999.1,25935,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637317,245547.00
03/10/2016 14:15,2,2.180,ACTIVE,214.41,359.78,59.933,1457637304,"201051344000417","219011344069620",31.01,16.30,0,319.51,395.85,68.5,64.2,0.575,333728.3,333728.3,26090,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637318,245548.00
03/10/2016 14:15,2,2.092,ACTIVE,212.16,358.88,59.954,1457637304,"274151322000083","219011344069620",30.67,20.70,0,336.94,380.22,65.0,60.8,0.464,607680.4,607680.4,14974,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637319,245549.00
03/10/2016 14:15,2,2.199,ACTIVE,213.06,356.18,59.949,1457637304,"274151322000076","219011344069620",31.35,21.50,0,332.13,384.43,69.8,65.5,0.495,646683.7,646683.7,14979,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637320,245550.00
03/10/2016 14:15,2,2.223,ACTIVE,213.96,360.08,59.975,1457637304,"201051344000868","219011344069620",31.47,9.30,0,318.30,396.45,70.9,66.5,0.575,326204.1,326204.1,21203,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637320,245551.00
03/10/2016 14:15,2,2.203,ACTIVE,212.38,351.07,59.912,1457637304,"274151322000095","219011344069620",31.15,20.70,0,331.53,381.12,69.5,65.1,0.473,639904.6,639904.6,14863,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637321,245552.00
03/10/2016 14:15,2,2.246,ACTIVE,214.41,363.69,59.954,1457637304,"201051344000988","219011344069620",31.05,11.00,0,320.11,395.85,70.7,66.3,0.583,324404.7,324404.7,21479,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637322,245553.00
03/10/2016 14:15,2,2.215,ACTIVE,214.41,360.99,59.922,1457637304,"201051344001025","219011344069620",31.21,14.00,0,321.31,397.35,70.0,65.6,0.575,337480.8,337480.8,25995,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637323,245554.00
03/10/2016 14:15,2,2.217,ACTIVE,214.64,360.08,59.949,1457637304,"201051344000458","219011344069620",31.41,11.70,0,319.21,396.75,70.5,66.2,0.619,334773.0,334773.0,21386,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637324,245555.00
03/10/2016 14:15,2,2.238,ACTIVE,215.09,363.09,59.933,1457637304,"201051344000853","219011344069620",31.31,10.30,0,329.13,394.65,71.0,66.6,0.592,332404.2,332404.2,21009,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637325,245556.00
03/10/2016 14:15,2,2.180,ACTIVE,214.19,361.29,59.949,1457637304,"201051344000685","219011344069620",31.01,12.70,0,317.10,395.85,68.5,64.2,0.588,339704.3,339704.3,25811,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637326,245557.00
03/10/2016 14:15,2,2.184,ACTIVE,214.64,358.58,59.954,1457637304,"201051344000917","219011344069620",30.81,12.70,0,321.01,396.15,68.2,63.9,0.561,336973.6,336973.6,25809,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637327,245558.00
03/10/2016 14:15,2,2.158,ACTIVE,214.19,361.89,59.959,1457637304,"201051344001145","219011344069620",31.25,12.30,0,319.81,395.85,68.3,64.0,0.544,342076.0,342076.0,25669,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637328,245559.00
03/10/2016 14:15,2,2.191,ACTIVE,214.64,363.09,59.907,1457637304,"201051344000651","219011344069620",31.17,12.00,0,318.91,396.75,69.2,64.9,0.552,333911.9,333911.9,26038,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637329,245560.00
03/10/2016 14:15,2,2.031,ACTIVE,211.93,358.28,59.938,1457637304,"274151322000088","219011344069620",30.08,18.30,0,336.64,379.62,61.9,57.9,0.424,589860.2,589860.2,14675,0,0,0,L,1151911521,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637330,245561.00
03/10/2016 14:15,2,1.441,ACTIVE,213.29,430.72,59.938,1457637304,"274151322000068","219011344069620",39.74,22.50,0,410.28,478.51,57.7,53.8,0.380,492536.3,492536.3,15701,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637331,245562.00
03/10/2016 14:15,2,2.164,ACTIVE,214.41,360.99,59.991,1457637304,"201051344001135","219011344069620",31.23,12.70,0,319.81,396.15,68.5,64.2,0.566,330483.2,330483.2,26005,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637331,245563.00
03/10/2016 14:15,2,2.238,ACTIVE,213.74,360.99,59.912,1457637304,"201051344000594","219011344069620",31.31,15.30,0,320.11,396.45,71.0,66.6,0.583,337015.3,337015.3,21417,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637332,245564.00
03/10/2016 14:15,2,2.195,ACTIVE,214.64,360.38,59.880,1457637304,"201051344001203","219011344069620",31.25,13.70,0,320.41,397.35,69.5,65.1,0.570,336730.6,336730.6,25988,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637333,245565.00
03/10/2016 14:15,2,2.055,ACTIVE,212.38,362.79,59.944,1457637304,"274151322000054","219011344069620",30.45,18.00,0,336.34,379.92,63.4,59.2,0.438,602680.7,602680.7,14704,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637334,245566.00
03/10/2016 14:15,2,2.223,ACTIVE,214.41,359.78,59.891,1457637304,"201051344000867","219011344069620",31.27,12.00,0,323.41,396.15,70.5,66.1,0.579,325428.5,325428.5,21446,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637335,245567.00
03/10/2016 14:15,2,2.170,ACTIVE,214.64,360.08,59.917,1457637304,"201051344001093","219011344069620",31.59,13.00,0,321.91,397.05,69.5,65.1,0.535,335505.3,335505.3,25866,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637336,245568.00
03/10/2016 14:15,2,2.172,ACTIVE,214.41,362.49,59.981,1457637304,"201051344000900","219011344069620",31.67,9.30,0,320.71,397.96,69.7,65.3,0.575,340535.0,340535.0,20854,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637337,245569.00
03/10/2016 14:15,2,2.213,ACTIVE,214.64,358.88,59.991,1457637304,"201051344000648","219011344069620",31.29,10.00,0,322.51,397.35,70.1,65.8,0.588,333934.0,333934.0,21125,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637338,245570.00
03/10/2016 14:15,2,2.193,ACTIVE,214.87,359.48,59.959,1457637304,"201051344000569","219011344069620",31.73,11.00,0,323.41,396.15,70.5,66.2,0.566,341957.3,341957.3,20796,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637339,245571.00
03/10/2016 14:15,2,2.203,ACTIVE,214.64,361.29,59.901,1457637304,"201051344000983","219011344069620",31.49,10.30,0,324.32,396.15,70.3,66.0,0.597,334402.9,334402.9,21243,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637340,245572.00
03/10/2016 14:15,2,2.229,ACTIVE,214.64,363.99,59.975,1457637304,"201051344001158","219011344069620",30.75,11.30,0,322.21,397.05,69.5,65.2,0.588,330200.9,330200.9,21459,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637341,245573.00
03/10/2016 14:15,2,2.207,ACTIVE,215.09,363.39,59.907,1457637304,"201051344000576","219011344069620",31.49,9.30,0,323.72,394.95,70.4,66.1,0.570,334994.9,334994.9,20915,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637342,245574.00
03/10/2016 14:15,2,2.031,ACTIVE,212.83,351.37,59.933,1457637304,"274151322000087","219011344069620",30.43,21.30,0,336.64,379.32,62.5,58.4,0.424,577700.6,577700.6,14757,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457637343,245575.00
03/10/2016 14:30,2,2.348,ACTIVE,214.87,363.39,59.986,1457638203,"201051344000645","219011344069620",31.21,10.00,0,335.14,392.55,74.2,69.7,0.592,334840.9,334840.9,21067,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638205,245576.00
03/10/2016 14:30,2,2.172,ACTIVE,212.61,349.26,59.954,1457638203,"274151322000085","219011344069620",30.18,17.00,0,336.64,374.81,66.4,62.1,0.460,605520.7,605520.7,14721,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638205,245577.00
03/10/2016 14:30,2,2.330,ACTIVE,214.64,362.79,59.970,1457638203,"201051344000633","219011344069620",31.31,11.70,0,334.84,393.45,73.9,69.4,0.623,326436.4,326436.4,21480,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638206,245578.00
03/10/2016 14:30,2,2.322,ACTIVE,215.09,362.49,59.981,1457638203,"201051344000469","219011344069620",31.67,7.70,0,334.54,393.75,74.5,70.0,0.619,327234.7,327234.7,21466,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638207,245579.00
03/10/2016 14:30,2,2.277,ACTIVE,213.96,360.69,59.959,1457638203,"201051344000646","219011344069620",30.91,13.30,0,336.94,394.05,71.3,66.9,0.601,332210.6,332210.6,26003,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638208,245580.00
03/10/2016 14:30,2,2.197,ACTIVE,212.83,351.67,59.981,1457638203,"274151322000052","219011344069620",30.65,19.80,0,336.34,375.41,68.2,63.9,0.486,613605.9,613605.9,14938,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638209,245581.00
03/10/2016 14:30,2,2.318,ACTIVE,214.41,361.89,59.933,1457638203,"201051344000585","219011344069620",31.23,12.70,0,335.44,393.75,73.3,68.8,0.601,337480.5,337480.5,26009,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638210,245582.00
03/10/2016 14:30,2,2.252,ACTIVE,213.96,361.29,59.886,1457638203,"201051344001230","219011344069620",31.31,12.70,0,336.34,391.64,71.4,67.0,0.579,336016.3,336016.3,25792,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638211,245583.00
03/10/2016 14:30,2,2.275,ACTIVE,215.09,361.59,59.886,1457638203,"201051344000582","219011344069620",31.07,11.30,0,335.74,393.15,71.6,67.2,0.557,329651.4,329651.4,25984,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638212,245584.00
03/10/2016 14:30,2,2.281,ACTIVE,213.74,361.29,59.859,1457638203,"201051344000955","219011344069620",31.27,13.00,0,337.24,392.85,72.2,67.8,0.597,340513.9,340513.9,25920,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638213,245585.00
03/10/2016 14:30,2,1.484,ACTIVE,212.38,440.64,59.965,1457638203,"274151322000094","219011344069620",40.59,19.50,0,412.38,473.10,61.0,57.0,0.420,492458.9,492458.9,15527,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638214,245586.00
03/10/2016 14:30,2,2.340,ACTIVE,215.09,364.29,59.991,1457638203,"201051344000579","219011344069620",31.31,12.70,0,335.44,392.85,74.2,69.7,0.614,341361.9,341361.9,1505,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638215,245587.00
03/10/2016 14:30,2,2.328,ACTIVE,213.96,361.29,59.996,1457638203,"201051344000890","219011344069620",30.93,15.00,0,336.34,394.05,73.0,68.5,0.583,337840.2,337840.2,25940,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638216,245588.00
03/10/2016 14:30,2,2.291,ACTIVE,214.41,363.69,59.996,1457638203,"201051344000438","219011344069620",31.19,13.30,0,336.34,393.75,72.4,67.9,0.610,340015.1,340015.1,25936,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638216,245589.00
03/10/2016 14:30,2,2.279,ACTIVE,214.41,360.08,60.012,1457638203,"201051344000417","219011344069620",31.07,15.30,0,336.94,393.45,71.7,67.3,0.605,333744.1,333744.1,26091,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638218,245590.00
03/10/2016 14:30,2,2.182,ACTIVE,212.61,357.08,59.959,1457638203,"274151322000083","219011344069620",30.81,19.30,0,335.74,375.41,68.0,63.8,0.491,607695.4,607695.4,14975,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638219,245591.00
03/10/2016 14:30,2,2.301,ACTIVE,213.06,352.57,59.938,1457638203,"274151322000076","219011344069620",31.37,19.50,0,337.54,378.42,73.1,68.6,0.513,646699.9,646699.9,14980,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638220,245592.00
