ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 14:30,2,2.344,ACTIVE,214.19,361.29,59.896,1457638203,"201051344000868","219011344069620",31.31,8.50,0,336.04,395.85,74.3,69.8,0.605,326220.6,326220.6,21204,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638221,245593.00
03/10/2016 14:30,2,2.314,ACTIVE,212.83,350.77,59.970,1457638203,"274151322000095","219011344069620",31.07,19.00,0,336.34,378.72,72.8,68.4,0.499,639920.7,639920.7,14864,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638221,245594.00
03/10/2016 14:30,2,2.340,ACTIVE,214.41,364.59,59.954,1457638203,"201051344000988","219011344069620",31.35,10.00,0,334.24,393.75,74.3,69.8,0.610,324421.1,324421.1,21480,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638222,245595.00
03/10/2016 14:30,2,2.322,ACTIVE,214.41,361.29,59.870,1457638203,"201051344001025","219011344069620",31.19,13.00,0,336.94,395.25,73.4,68.9,0.588,337497.0,337497.0,25996,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638223,245596.00
03/10/2016 14:30,2,2.355,ACTIVE,214.64,361.29,59.970,1457638203,"201051344000458","219011344069620",31.01,10.70,0,336.04,393.75,74.0,69.5,0.628,334789.3,334789.3,21387,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638224,245597.00
03/10/2016 14:30,2,2.340,ACTIVE,215.54,364.59,59.938,1457638203,"201051344000853","219011344069620",31.45,9.30,0,336.94,393.45,74.6,70.1,0.619,332420.7,332420.7,21010,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638225,245598.00
03/10/2016 14:30,2,2.277,ACTIVE,214.19,361.89,59.981,1457638203,"201051344000685","219011344069620",31.21,12.00,0,336.34,393.15,72.0,67.6,0.614,339720.2,339720.2,25812,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638226,245599.00
03/10/2016 14:30,2,2.275,ACTIVE,214.64,362.19,59.880,1457638203,"201051344000917","219011344069620",31.21,11.70,0,335.14,393.75,71.9,67.5,0.592,336989.5,336989.5,25810,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638227,245600.00
03/10/2016 14:30,2,2.287,ACTIVE,214.41,361.29,59.859,1457638203,"201051344001145","219011344069620",31.01,11.30,0,336.64,393.15,71.9,67.5,0.597,342091.8,342091.8,25670,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638228,245601.00
03/10/2016 14:30,2,2.297,ACTIVE,214.64,363.99,59.991,1457638203,"201051344000651","219011344069620",31.21,11.00,0,336.04,392.55,72.7,68.2,0.579,333927.9,333927.9,26039,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638229,245602.00
03/10/2016 14:30,2,2.137,ACTIVE,212.38,363.09,59.965,1457638203,"274151322000088","219011344069620",30.14,17.50,0,336.04,374.21,65.2,61.0,0.446,589874.5,589874.5,14676,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638230,245603.00
03/10/2016 14:30,2,1.439,ACTIVE,213.96,446.95,59.949,1457638203,"274151322000068","219011344069620",42.16,21.50,0,410.88,478.81,61.8,57.8,0.411,492549.6,492549.6,15702,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638231,245604.00
03/10/2016 14:30,2,2.256,ACTIVE,214.19,361.29,59.991,1457638203,"201051344001135","219011344069620",31.45,12.00,0,336.64,393.75,71.8,67.4,0.575,330499.1,330499.1,26006,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638231,245605.00
03/10/2016 14:30,2,2.352,ACTIVE,213.96,361.89,59.896,1457638203,"201051344000594","219011344069620",31.37,14.00,0,335.74,396.45,74.7,70.2,0.601,337031.8,337031.8,21418,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638233,245606.00
03/10/2016 14:30,2,2.309,ACTIVE,214.64,360.99,59.965,1457638203,"201051344001203","219011344069620",31.17,13.00,0,336.04,394.95,73.0,68.5,0.592,336746.7,336746.7,25989,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638234,245607.00
03/10/2016 14:30,2,2.154,ACTIVE,212.61,360.69,59.912,1457638203,"274151322000054","219011344069620",30.55,17.00,0,336.34,375.41,66.7,62.5,0.460,602695.3,602695.3,14705,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638234,245608.00
03/10/2016 14:30,2,2.348,ACTIVE,214.87,364.29,59.981,1457638203,"201051344000867","219011344069620",31.17,10.30,0,337.24,394.65,74.2,69.6,0.583,325444.9,325444.9,21447,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638235,245609.00
03/10/2016 14:30,2,2.293,ACTIVE,214.64,360.38,59.986,1457638203,"201051344001093","219011344069620",31.49,12.00,0,334.54,392.85,73.2,68.7,0.597,335521.5,335521.5,25867,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638236,245610.00
03/10/2016 14:30,2,2.283,ACTIVE,214.41,364.29,59.928,1457638203,"201051344000900","219011344069620",31.75,8.00,0,334.24,394.35,73.4,68.9,0.632,340551.2,340551.2,20855,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638237,245611.00
03/10/2016 14:30,2,2.340,ACTIVE,214.64,364.29,59.938,1457638203,"201051344000648","219011344069620",31.13,9.00,0,334.84,394.05,73.8,69.4,0.583,333950.4,333950.4,21126,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638238,245612.00
03/10/2016 14:30,2,2.320,ACTIVE,214.64,362.49,59.944,1457638203,"201051344000569","219011344069620",31.59,9.70,0,334.84,394.35,74.3,69.8,0.610,341973.7,341973.7,20797,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638239,245613.00
03/10/2016 14:30,2,2.312,ACTIVE,214.64,364.29,59.996,1457638203,"201051344000983","219011344069620",31.59,9.30,0,336.04,394.05,74.0,69.5,0.614,334419.3,334419.3,21244,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638240,245614.00
03/10/2016 14:30,2,2.305,ACTIVE,215.09,360.69,59.849,1457638203,"201051344001158","219011344069620",31.37,10.30,0,335.74,393.45,73.2,68.8,0.588,330217.1,330217.1,21460,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638241,245615.00
03/10/2016 14:30,2,2.320,ACTIVE,215.09,364.59,59.965,1457638203,"201051344000576","219011344069620",31.57,8.50,0,333.63,393.15,74.2,69.7,0.597,335011.3,335011.3,20916,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638242,245616.00
03/10/2016 14:30,2,2.164,ACTIVE,213.06,351.67,59.928,1457638203,"274151322000087","219011344069620",30.16,19.80,0,336.34,374.81,66.1,61.9,0.446,577715.2,577715.2,14758,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457638243,245617.00
03/10/2016 14:45,2,2.109,ACTIVE,214.64,361.89,59.970,1457639103,"201051344000645","219011344069620",31.21,10.00,0,335.14,394.05,66.8,62.5,0.530,334857.1,334857.1,21068,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639104,245618.00
03/10/2016 14:45,2,1.965,ACTIVE,212.61,359.18,59.965,1457639103,"274151322000085","219011344069620",30.16,16.30,0,336.64,375.41,60.0,56.0,0.411,605535.1,605535.1,14722,0,0,0,L,1151911521,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639105,245619.00
03/10/2016 14:45,2,2.100,ACTIVE,214.64,360.99,59.981,1457639103,"201051344000633","219011344069620",31.27,11.30,0,334.54,395.55,66.5,62.3,0.561,326452.5,326452.5,21481,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639106,245620.00
03/10/2016 14:45,2,2.109,ACTIVE,214.64,360.99,59.901,1457639103,"201051344000469","219011344069620",31.43,7.30,0,334.54,394.35,67.1,62.9,0.552,327250.9,327250.9,21467,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639107,245621.00
03/10/2016 14:45,2,2.043,ACTIVE,213.96,357.98,59.975,1457639103,"201051344000646","219011344069620",31.09,13.30,0,335.74,394.35,64.3,60.2,0.552,332226.1,332226.1,26004,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639108,245622.00
03/10/2016 14:45,2,1.971,ACTIVE,212.16,351.37,59.970,1457639103,"274151322000052","219011344069620",30.83,19.30,0,336.34,376.31,61.5,57.5,0.429,613620.7,613620.7,14939,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639109,245623.00
03/10/2016 14:45,2,2.107,ACTIVE,214.41,361.29,59.996,1457639103,"201051344000585","219011344069620",30.99,12.30,0,335.44,394.05,66.2,62.0,0.566,337496.5,337496.5,26010,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639109,245624.00
03/10/2016 14:45,2,2.027,ACTIVE,213.74,358.88,59.917,1457639103,"201051344001230","219011344069620",31.29,12.30,0,336.04,394.05,64.3,60.1,0.517,336031.8,336031.8,25793,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639110,245625.00
03/10/2016 14:45,2,2.076,ACTIVE,214.87,359.78,60.002,1457639103,"201051344000582","219011344069620",30.63,11.00,0,335.44,393.45,64.4,60.3,0.513,329667.0,329667.0,25985,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639111,245626.00
03/10/2016 14:45,2,2.055,ACTIVE,213.74,357.98,59.986,1457639103,"201051344000955","219011344069620",31.31,12.70,0,335.14,393.45,65.2,61.0,0.539,340529.7,340529.7,25921,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639112,245627.00
03/10/2016 14:45,2,1.357,ACTIVE,212.38,435.83,59.959,1457639103,"274151322000094","219011344069620",40.08,19.00,0,409.98,470.99,54.6,50.8,0.371,492472.0,492472.0,15528,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639113,245628.00
03/10/2016 14:45,2,2.119,ACTIVE,214.41,360.69,59.981,1457639103,"201051344000579","219011344069620",31.11,12.30,0,335.44,393.45,66.8,62.5,0.544,341378.0,341378.0,1506,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639114,245629.00
03/10/2016 14:45,2,2.092,ACTIVE,213.74,357.68,59.954,1457639103,"201051344000890","219011344069620",31.07,14.70,0,336.94,395.25,65.9,61.6,0.535,337856.1,337856.1,25941,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639115,245630.00
03/10/2016 14:45,2,2.076,ACTIVE,214.19,358.88,60.023,1457639103,"201051344000438","219011344069620",31.03,12.70,0,336.34,394.05,65.3,61.1,0.557,340030.9,340030.9,25937,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639116,245631.00
03/10/2016 14:45,2,2.084,ACTIVE,214.19,360.08,59.970,1457639103,"201051344000417","219011344069620",30.67,15.00,0,335.14,393.75,64.8,60.6,0.517,333759.7,333759.7,26092,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639117,245632.00
03/10/2016 14:45,2,1.977,ACTIVE,212.16,349.26,59.975,1457639103,"274151322000083","219011344069620",30.61,18.30,0,336.04,376.01,61.3,57.3,0.433,607710.1,607710.1,14976,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639118,245633.00
03/10/2016 14:45,2,2.084,ACTIVE,213.06,359.48,60.007,1457639103,"274151322000076","219011344069620",31.21,19.00,0,337.84,378.72,65.8,61.6,0.468,646715.7,646715.7,14981,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639119,245634.00
03/10/2016 14:45,2,2.123,ACTIVE,213.96,359.78,60.007,1457639103,"201051344000868","219011344069620",31.07,8.50,0,335.44,395.25,66.8,62.6,0.539,326236.7,326236.7,21205,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639119,245635.00
03/10/2016 14:45,2,2.082,ACTIVE,211.93,357.68,59.891,1457639103,"274151322000095","219011344069620",31.03,18.30,0,336.04,378.12,65.5,61.3,0.438,639936.5,639936.5,14865,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639120,245636.00
03/10/2016 14:45,2,2.117,ACTIVE,214.41,359.18,59.970,1457639103,"201051344000988","219011344069620",31.11,10.00,0,334.84,394.35,66.7,62.4,0.548,324437.2,324437.2,21481,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639121,245637.00
03/10/2016 14:45,2,2.107,ACTIVE,213.96,360.38,59.965,1457639103,"201051344001025","219011344069620",30.87,12.30,0,336.04,395.55,65.9,61.7,0.530,337512.9,337512.9,25997,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639122,245638.00
03/10/2016 14:45,2,2.111,ACTIVE,214.41,360.69,60.028,1457639103,"201051344000458","219011344069620",31.13,10.70,0,335.44,394.65,66.5,62.3,0.552,334805.4,334805.4,21388,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639123,245639.00
03/10/2016 14:45,2,2.127,ACTIVE,215.09,361.59,59.959,1457639103,"201051344000853","219011344069620",31.07,9.70,0,338.14,394.35,66.9,62.7,0.552,332436.8,332436.8,21011,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639124,245640.00
03/10/2016 14:45,2,2.061,ACTIVE,214.19,359.48,59.975,1457639103,"201051344000685","219011344069620",31.03,11.70,0,334.84,392.85,64.8,60.6,0.570,339735.9,339735.9,25813,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639125,245641.00
03/10/2016 14:45,2,2.025,ACTIVE,214.19,358.28,59.917,1457639103,"201051344000917","219011344069620",31.43,11.70,0,334.24,393.45,64.5,60.3,0.517,337005.1,337005.1,25811,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639126,245642.00
03/10/2016 14:45,2,2.053,ACTIVE,213.96,361.59,59.949,1457639103,"201051344001145","219011344069620",31.05,11.30,0,334.84,393.45,64.6,60.4,0.508,342107.4,342107.4,25671,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639127,245643.00
03/10/2016 14:45,2,2.057,ACTIVE,214.19,358.58,60.023,1457639103,"201051344000651","219011344069620",31.37,11.00,0,335.14,394.05,65.3,61.2,0.530,333943.7,333943.7,26040,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639128,245644.00
03/10/2016 14:45,2,1.928,ACTIVE,211.93,360.08,59.970,1457639103,"274151322000088","219011344069620",30.00,17.00,0,336.34,374.81,58.5,54.5,0.389,589888.6,589888.6,14677,0,0,0,L,1151911521,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639129,245645.00
03/10/2016 14:45,2,1.328,ACTIVE,213.06,444.24,59.954,1457639103,"274151322000068","219011344069620",41.01,21.30,0,410.58,475.20,54.6,50.8,0.380,492562.6,492562.6,15703,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639130,245646.00
03/10/2016 14:45,2,2.064,ACTIVE,213.74,359.48,59.981,1457639103,"201051344001135","219011344069620",30.93,11.70,0,336.94,393.75,64.7,60.5,0.530,330514.6,330514.6,26007,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639130,245647.00
03/10/2016 14:45,2,2.131,ACTIVE,213.51,358.88,59.965,1457639103,"201051344000594","219011344069620",31.09,13.30,0,336.04,397.05,67.1,62.9,0.539,337048.0,337048.0,21419,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639131,245648.00
03/10/2016 14:45,2,2.066,ACTIVE,213.96,359.78,59.970,1457639103,"201051344001203","219011344069620",31.29,12.70,0,336.04,394.35,65.5,61.3,0.513,336762.5,336762.5,25990,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639132,245649.00
03/10/2016 14:45,2,1.949,ACTIVE,212.16,361.59,59.959,1457639103,"274151322000054","219011344069620",30.36,16.70,0,336.34,375.71,59.9,55.9,0.411,602709.7,602709.7,14706,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639133,245650.00
03/10/2016 14:45,2,2.111,ACTIVE,214.41,359.18,59.970,1457639103,"201051344000867","219011344069620",31.11,10.30,0,336.04,394.95,66.6,62.4,0.544,325461.0,325461.0,21448,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639134,245651.00
03/10/2016 14:45,2,2.068,ACTIVE,213.96,361.29,59.917,1457639103,"201051344001093","219011344069620",31.39,12.00,0,335.14,393.15,65.8,61.6,0.535,335537.3,335537.3,25868,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639135,245652.00
03/10/2016 14:45,2,2.086,ACTIVE,214.19,360.38,60.018,1457639103,"201051344000900","219011344069620",31.09,8.50,0,334.84,395.55,65.7,61.5,0.548,340567.1,340567.1,20856,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639136,245653.00
03/10/2016 14:45,2,2.105,ACTIVE,214.41,360.69,60.002,1457639103,"201051344000648","219011344069620",31.15,9.00,0,334.54,394.65,66.5,62.2,0.539,333966.4,333966.4,21127,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639137,245654.00
03/10/2016 14:45,2,2.121,ACTIVE,214.41,360.38,60.002,1457639103,"201051344000569","219011344069620",31.03,9.70,0,335.14,394.95,66.6,62.4,0.539,341989.8,341989.8,20798,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639138,245655.00
03/10/2016 14:45,2,2.088,ACTIVE,214.41,360.38,59.959,1457639103,"201051344000983","219011344069620",31.43,9.70,0,333.33,394.05,66.5,62.3,0.575,334435.3,334435.3,21245,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639139,245656.00
03/10/2016 14:45,2,2.072,ACTIVE,214.87,359.18,59.991,1457639103,"201051344001158","219011344069620",31.23,10.30,0,335.44,394.35,65.6,61.4,0.544,330232.9,330232.9,21461,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639140,245657.00
03/10/2016 14:45,2,2.090,ACTIVE,214.87,361.89,59.959,1457639103,"201051344000576","219011344069620",31.49,8.50,0,335.14,393.45,66.7,62.5,0.570,335027.4,335027.4,20917,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639141,245658.00
03/10/2016 14:45,2,1.955,ACTIVE,212.61,360.38,59.954,1457639103,"274151322000087","219011344069620",30.04,20.00,0,336.34,374.51,59.5,55.5,0.384,577729.4,577729.4,14759,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457639142,245659.00
03/10/2016 15:00,2,1.969,ACTIVE,215.32,360.99,59.975,1457640003,"201051344000645","219011344069620",31.03,9.30,0,334.24,388.64,61.9,57.9,0.491,334871.9,334871.9,21069,0,0,0,L,1122011218,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640004,245660.00
03/10/2016 15:00,2,1.812,ACTIVE,213.29,351.37,60.023,1457640003,"274151322000085","219011344069620",30.28,15.50,0,337.54,371.51,55.5,51.7,0.376,605548.4,605548.4,14723,0,0,0,L,1151911521,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640005,245661.00
03/10/2016 15:00,2,1.957,ACTIVE,214.87,361.29,59.975,1457640003,"201051344000633","219011344069620",31.21,10.70,0,334.54,389.84,61.9,57.8,0.517,326467.3,326467.3,21482,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640006,245662.00
03/10/2016 15:00,2,1.963,ACTIVE,215.09,360.69,60.028,1457640003,"201051344000469","219011344069620",31.35,7.30,0,335.74,390.74,62.3,58.2,0.508,327265.8,327265.8,21468,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640007,245663.00
03/10/2016 15:00,2,1.869,ACTIVE,214.19,357.08,60.023,1457640003,"201051344000646","219011344069620",31.51,12.30,0,337.24,388.64,59.7,55.7,0.468,332240.4,332240.4,26005,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640008,245664.00
03/10/2016 15:00,2,1.836,ACTIVE,213.06,362.49,59.970,1457640003,"274151322000052","219011344069620",30.71,18.30,0,336.64,372.41,57.1,53.2,0.389,613634.3,613634.3,14940,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640009,245665.00
03/10/2016 15:00,2,1.949,ACTIVE,214.87,360.08,59.975,1457640003,"201051344000585","219011344069620",31.19,11.30,0,336.04,389.24,61.6,57.5,0.499,337511.2,337511.2,26011,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640010,245666.00
03/10/2016 15:00,2,1.873,ACTIVE,214.19,356.78,59.981,1457640003,"201051344001230","219011344069620",31.49,12.00,0,336.34,388.04,59.8,55.8,0.486,336046.1,336046.1,25794,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640010,245667.00
03/10/2016 15:00,2,1.912,ACTIVE,215.09,360.38,59.975,1457640003,"201051344000582","219011344069620",30.95,10.30,0,335.14,389.24,60.0,56.0,0.473,329681.3,329681.3,25986,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640011,245668.00
03/10/2016 15:00,2,1.914,ACTIVE,213.96,357.98,60.012,1457640003,"201051344000955","219011344069620",31.35,12.00,0,336.04,387.74,60.8,56.7,0.504,340544.2,340544.2,25922,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640012,245669.00
03/10/2016 15:00,2,1.230,ACTIVE,213.29,439.74,59.981,1457640003,"274151322000094","219011344069620",40.51,18.00,0,411.18,473.40,50.9,47.2,0.354,492483.9,492483.9,15529,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640014,245670.00
03/10/2016 15:00,2,1.957,ACTIVE,215.09,360.69,59.981,1457640003,"201051344000579","219011344069620",31.43,11.70,0,336.34,390.14,62.3,58.2,0.513,341392.9,341392.9,1507,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640014,245671.00
03/10/2016 15:00,2,1.906,ACTIVE,213.96,357.38,59.922,1457640003,"201051344000890","219011344069620",31.71,13.70,0,336.34,389.24,61.3,57.2,0.491,337870.8,337870.8,25942,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640015,245672.00
03/10/2016 15:00,2,1.922,ACTIVE,214.64,357.98,60.018,1457640003,"201051344000438","219011344069620",31.23,12.00,0,334.54,388.94,60.8,56.7,0.491,340045.4,340045.4,25938,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640016,245673.00
03/10/2016 15:00,2,1.930,ACTIVE,214.64,359.18,59.981,1457640003,"201051344000417","219011344069620",30.95,14.00,0,337.24,388.04,60.5,56.4,0.508,333774.1,333774.1,26093,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640018,245674.00
03/10/2016 15:00,2,1.826,ACTIVE,213.06,351.67,59.991,1457640003,"274151322000083","219011344069620",30.73,17.80,0,336.94,372.41,56.9,53.0,0.407,607723.7,607723.7,14977,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640018,245675.00
03/10/2016 15:00,2,1.930,ACTIVE,213.96,360.38,59.954,1457640003,"274151322000076","219011344069620",31.19,17.80,0,338.44,375.41,61.0,57.0,0.433,646730.3,646730.3,14982,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640019,245676.00
03/10/2016 15:00,2,1.963,ACTIVE,214.64,360.99,59.991,1457640003,"201051344000868","219011344069620",31.33,7.70,0,336.94,389.84,62.3,58.2,0.521,326251.6,326251.6,21206,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640020,245677.00
03/10/2016 15:00,2,1.936,ACTIVE,213.29,351.37,59.986,1457640003,"274151322000095","219011344069620",30.97,17.30,0,336.34,373.91,60.7,56.7,0.411,639951.0,639951.0,14866,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640021,245678.00
03/10/2016 15:00,2,1.977,ACTIVE,215.09,361.29,59.981,1457640003,"201051344000988","219011344069620",31.01,9.70,0,333.03,390.44,62.1,58.0,0.513,324452.0,324452.0,21482,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640022,245679.00
03/10/2016 15:00,2,1.943,ACTIVE,214.64,358.28,59.981,1457640003,"201051344001025","219011344069620",31.23,11.70,0,337.24,389.54,61.5,57.5,0.486,337527.6,337527.6,25998,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640023,245680.00
03/10/2016 15:00,2,1.971,ACTIVE,214.87,359.78,59.954,1457640003,"201051344000458","219011344069620",31.05,10.30,0,336.34,390.14,62.0,57.9,0.517,334820.2,334820.2,21389,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640024,245681.00
03/10/2016 15:00,2,1.965,ACTIVE,215.32,361.59,59.981,1457640003,"201051344000853","219011344069620",31.31,9.00,0,338.74,389.84,62.4,58.3,0.517,332451.7,332451.7,21012,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640025,245682.00
03/10/2016 15:00,2,1.916,ACTIVE,214.64,360.69,59.986,1457640003,"201051344000685","219011344069620",31.05,11.30,0,336.94,388.64,60.3,56.3,0.521,339750.2,339750.2,25814,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640026,245683.00
03/10/2016 15:00,2,1.869,ACTIVE,214.87,360.08,59.954,1457640003,"201051344000917","219011344069620",31.71,11.00,0,336.34,389.84,60.0,56.0,0.495,337019.4,337019.4,25812,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640027,245684.00
03/10/2016 15:00,2,1.889,ACTIVE,214.19,357.68,59.944,1457640003,"201051344001145","219011344069620",31.47,10.70,0,336.04,389.24,60.2,56.2,0.517,342121.7,342121.7,25672,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640028,245685.00
03/10/2016 15:00,2,1.945,ACTIVE,214.87,358.58,59.928,1457640003,"201051344000651","219011344069620",30.97,10.30,0,336.34,388.34,61.0,57.0,0.486,333958.2,333958.2,26041,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640029,245686.00
03/10/2016 15:00,2,1.770,ACTIVE,212.83,357.38,60.034,1457640003,"274151322000088","219011344069620",30.30,16.00,0,336.94,370.60,54.3,50.5,0.349,589901.5,589901.5,14678,0,0,0,L,1151911521,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640030,245687.00
03/10/2016 15:00,2,1.189,ACTIVE,213.96,449.65,60.007,1457640003,"274151322000068","219011344069620",41.94,20.30,0,411.48,475.20,50.6,46.9,0.336,492574.5,492574.5,15704,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640030,245688.00
03/10/2016 15:00,2,1.902,ACTIVE,214.41,358.88,59.981,1457640003,"201051344001135","219011344069620",31.23,11.30,0,338.14,389.24,60.2,56.2,0.495,330529.0,330529.0,26008,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640031,245689.00
03/10/2016 15:00,2,1.957,ACTIVE,213.96,358.28,59.981,1457640003,"201051344000594","219011344069620",31.53,12.70,0,336.34,388.34,62.6,58.5,0.504,337062.9,337062.9,21420,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640032,245690.00
03/10/2016 15:00,2,1.938,ACTIVE,214.64,356.48,59.996,1457640003,"201051344001203","219011344069620",31.11,11.70,0,336.64,389.24,61.1,57.1,0.499,336777.0,336777.0,25991,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640033,245691.00
03/10/2016 15:00,2,1.797,ACTIVE,213.29,354.07,59.975,1457640003,"274151322000054","219011344069620",30.59,15.80,0,336.94,371.81,55.7,51.9,0.389,602722.9,602722.9,14707,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640034,245692.00
03/10/2016 15:00,2,1.959,ACTIVE,214.87,358.88,59.991,1457640003,"201051344000867","219011344069620",31.33,10.00,0,337.24,389.54,62.2,58.1,0.495,325475.8,325475.8,21449,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640035,245693.00
03/10/2016 15:00,2,1.922,ACTIVE,214.64,356.78,59.981,1457640003,"201051344001093","219011344069620",31.63,11.30,0,334.84,388.64,61.6,57.5,0.495,335552.0,335552.0,25869,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640036,245694.00
03/10/2016 15:00,2,1.928,ACTIVE,214.87,360.69,59.981,1457640003,"201051344000900","219011344069620",31.31,8.00,0,335.14,391.04,61.2,57.1,0.499,340581.7,340581.7,20857,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640037,245695.00
03/10/2016 15:00,2,1.945,ACTIVE,215.09,359.78,59.975,1457640003,"201051344000648","219011344069620",31.49,8.50,0,335.74,389.84,62.1,58.0,0.499,333981.1,333981.1,21128,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640038,245696.00
03/10/2016 15:00,2,1.963,ACTIVE,214.87,358.88,59.986,1457640003,"201051344000569","219011344069620",31.39,9.30,0,336.04,390.14,62.4,58.3,0.508,342004.6,342004.6,20799,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640039,245697.00
03/10/2016 15:00,2,1.959,ACTIVE,215.09,360.38,59.981,1457640003,"201051344000983","219011344069620",31.23,9.30,0,336.64,390.74,62.0,57.9,0.513,334450.1,334450.1,21246,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640040,245698.00
03/10/2016 15:00,2,1.959,ACTIVE,215.09,360.69,59.981,1457640003,"201051344001158","219011344069620",30.95,9.70,0,334.84,390.14,61.4,57.4,0.508,330247.5,330247.5,21462,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640041,245699.00
03/10/2016 15:00,2,1.943,ACTIVE,215.54,361.59,60.034,1457640003,"201051344000576","219011344069620",31.61,8.50,0,336.64,388.04,62.3,58.2,0.491,335042.1,335042.1,20918,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640042,245700.00
03/10/2016 15:00,2,1.795,ACTIVE,213.51,351.07,59.975,1457640003,"274151322000087","219011344069620",30.42,19.50,0,336.94,371.51,55.3,51.5,0.367,577742.5,577742.5,14760,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640043,245701.00
03/10/2016 15:15,2,1.869,ACTIVE,215.09,358.58,59.933,1457640903,"201051344000645","219011344069620",30.99,9.30,0,337.24,385.93,58.7,54.7,0.468,334885.8,334885.8,21070,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640904,245702.00
03/10/2016 15:15,2,1.699,ACTIVE,213.06,349.56,59.938,1457640903,"274151322000085","219011344069620",30.59,15.00,0,337.54,370.90,52.6,48.8,0.358,605560.8,605560.8,14724,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640905,245703.00
03/10/2016 15:15,2,1.857,ACTIVE,215.09,360.08,59.928,1457640903,"201051344000633","219011344069620",31.13,10.30,0,336.34,386.53,58.6,54.6,0.491,326481.1,326481.1,21483,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640906,245704.00
03/10/2016 15:15,2,1.877,ACTIVE,214.87,357.08,59.965,1457640903,"201051344000469","219011344069620",31.09,7.00,0,336.34,387.44,59.1,55.1,0.482,327279.8,327279.8,21469,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640907,245705.00
03/10/2016 15:15,2,1.773,ACTIVE,213.51,355.88,59.996,1457640903,"201051344000646","219011344069620",31.51,12.00,0,336.94,386.23,56.6,52.7,0.473,332253.7,332253.7,26006,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640907,245706.00
03/10/2016 15:15,2,1.734,ACTIVE,212.83,347.46,59.938,1457640903,"274151322000052","219011344069620",30.79,17.50,0,336.64,371.51,54.1,50.3,0.376,613647.1,613647.1,14941,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640908,245707.00
03/10/2016 15:15,2,1.855,ACTIVE,214.19,358.28,59.907,1457640903,"201051344000585","219011344069620",31.09,11.00,0,337.24,386.83,58.5,54.5,0.477,337525.0,337525.0,26012,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640909,245708.00
03/10/2016 15:15,2,1.805,ACTIVE,213.29,354.67,59.996,1457640903,"201051344001230","219011344069620",31.13,11.30,0,336.94,385.33,56.9,53.0,0.460,336059.5,336059.5,25795,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640910,245709.00
03/10/2016 15:15,2,1.816,ACTIVE,214.64,358.28,59.959,1457640903,"201051344000582","219011344069620",31.07,10.00,0,336.64,386.53,57.2,53.3,0.455,329694.7,329694.7,25987,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640911,245710.00
03/10/2016 15:15,2,1.848,ACTIVE,213.51,356.18,59.991,1457640903,"201051344000955","219011344069620",30.85,11.70,0,337.54,384.73,57.8,53.8,0.468,340557.8,340557.8,25923,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640912,245711.00
03/10/2016 15:15,2,1.090,ACTIVE,212.83,449.05,59.928,1457640903,"274151322000094","219011344069620",42.42,17.80,0,337.84,473.10,47.1,43.6,0.327,492495.0,492495.0,15530,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640913,245712.00
03/10/2016 15:15,2,1.871,ACTIVE,215.09,359.48,59.959,1457640903,"201051344000579","219011344069620",31.23,11.70,0,336.94,386.23,59.3,55.3,0.468,341406.9,341406.9,1508,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640914,245713.00
03/10/2016 15:15,2,1.842,ACTIVE,213.74,355.28,59.981,1457640903,"201051344000890","219011344069620",31.35,13.00,0,336.34,386.53,58.5,54.5,0.460,337884.5,337884.5,25943,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640915,245714.00
03/10/2016 15:15,2,1.822,ACTIVE,214.19,357.98,59.981,1457640903,"201051344000438","219011344069620",31.37,11.70,0,336.34,386.23,57.9,54.0,0.473,340059.0,340059.0,25939,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640916,245715.00
03/10/2016 15:15,2,1.852,ACTIVE,213.96,356.18,59.901,1457640903,"201051344000417","219011344069620",30.67,13.00,0,336.04,384.73,57.5,53.6,0.473,333787.7,333787.7,26094,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640917,245716.00
03/10/2016 15:15,2,1.736,ACTIVE,213.06,350.17,59.975,1457640903,"274151322000083","219011344069620",30.65,17.00,0,336.94,371.51,53.9,50.1,0.376,607736.4,607736.4,14978,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640918,245717.00
03/10/2016 15:15,2,1.840,ACTIVE,213.74,359.48,59.938,1457640903,"274151322000076","219011344069620",31.09,17.00,0,337.84,375.41,57.9,53.9,0.411,646743.9,646743.9,14983,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640919,245718.00
03/10/2016 15:15,2,1.875,ACTIVE,214.41,359.78,59.970,1457640903,"201051344000868","219011344069620",31.15,8.00,0,336.04,386.83,59.1,55.2,0.477,326265.5,326265.5,21207,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640920,245719.00
03/10/2016 15:15,2,1.834,ACTIVE,213.06,357.68,59.975,1457640903,"274151322000095","219011344069620",31.07,16.70,0,336.64,373.31,57.7,53.8,0.384,639964.6,639964.6,14867,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640921,245720.00
03/10/2016 15:15,2,1.875,ACTIVE,214.64,359.48,59.975,1457640903,"201051344000988","219011344069620",31.01,9.30,0,336.04,386.83,59.0,55.0,0.486,324465.9,324465.9,21483,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640921,245721.00
03/10/2016 15:15,2,1.865,ACTIVE,213.74,355.28,59.938,1457640903,"201051344001025","219011344069620",30.99,11.30,0,337.24,387.44,58.5,54.6,0.473,337541.3,337541.3,25999,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640922,245722.00
03/10/2016 15:15,2,1.871,ACTIVE,214.87,358.88,59.949,1457640903,"201051344000458","219011344069620",31.11,10.00,0,337.24,385.93,59.0,55.0,0.508,334834.0,334834.0,21390,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640923,245723.00
03/10/2016 15:15,2,1.855,ACTIVE,215.32,360.69,59.944,1457640903,"201051344000853","219011344069620",31.55,9.00,0,338.74,387.44,59.2,55.3,0.486,332465.6,332465.6,21013,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640924,245724.00
03/10/2016 15:15,2,1.830,ACTIVE,213.74,356.48,59.959,1457640903,"201051344000685","219011344069620",30.97,10.70,0,334.84,385.93,57.5,53.5,0.482,339763.7,339763.7,25815,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640925,245725.00
03/10/2016 15:15,2,1.828,ACTIVE,214.19,356.48,59.912,1457640903,"201051344000917","219011344069620",31.01,10.70,0,335.44,386.53,57.4,53.5,0.464,337032.8,337032.8,25813,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640926,245726.00
03/10/2016 15:15,2,1.812,ACTIVE,213.96,357.68,59.970,1457640903,"201051344001145","219011344069620",31.31,10.30,0,336.64,386.23,57.5,53.6,0.468,342135.2,342135.2,25673,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640927,245727.00
03/10/2016 15:15,2,1.863,ACTIVE,214.19,356.48,59.970,1457640903,"201051344000651","219011344069620",30.75,10.00,0,337.24,386.83,58.1,54.1,0.468,333971.8,333971.8,26042,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640928,245728.00
03/10/2016 15:15,2,1.695,ACTIVE,212.83,350.17,59.970,1457640903,"274151322000088","219011344069620",30.04,15.50,0,336.04,370.30,51.6,47.9,0.345,589913.5,589913.5,14679,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640929,245729.00
03/10/2016 15:15,2,1.080,ACTIVE,213.74,450.26,59.949,1457640903,"274151322000068","219011344069620",42.64,19.80,0,339.04,474.30,47.2,43.6,0.305,492585.6,492585.6,15705,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640930,245730.00
03/10/2016 15:15,2,1.811,ACTIVE,213.74,356.18,59.880,1457640903,"201051344001135","219011344069620",31.27,10.70,0,337.24,385.33,57.4,53.4,0.460,330542.4,330542.4,26009,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640930,245731.00
03/10/2016 15:15,2,1.885,ACTIVE,213.96,358.58,59.959,1457640903,"201051344000594","219011344069620",31.25,12.00,0,336.34,388.34,59.7,55.7,0.477,337076.9,337076.9,21421,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640931,245732.00
03/10/2016 15:15,2,1.846,ACTIVE,213.96,356.18,59.917,1457640903,"201051344001203","219011344069620",31.15,11.70,0,337.84,388.64,58.2,54.3,0.486,336790.6,336790.6,25992,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640932,245733.00
03/10/2016 15:15,2,1.723,ACTIVE,212.83,355.58,59.965,1457640903,"274151322000054","219011344069620",30.42,15.00,0,336.94,371.21,53.0,49.3,0.362,602735.3,602735.3,14708,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640933,245734.00
03/10/2016 15:15,2,1.863,ACTIVE,214.64,356.48,59.944,1457640903,"201051344000867","219011344069620",31.33,10.00,0,336.64,386.23,59.1,55.2,0.482,325489.6,325489.6,21450,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640934,245735.00
03/10/2016 15:15,2,1.867,ACTIVE,213.96,358.88,59.981,1457640903,"201051344001093","219011344069620",31.11,11.00,0,337.24,386.83,58.9,54.9,0.460,335565.7,335565.7,25870,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640935,245736.00
