ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 15:15,2,1.846,ACTIVE,214.64,357.68,59.954,1457640903,"201051344000900","219011344069620",31.19,8.00,0,336.34,385.93,58.3,54.3,0.482,340595.3,340595.3,20858,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640936,245737.00
03/10/2016 15:15,2,1.873,ACTIVE,214.87,359.18,59.912,1457640903,"201051344000648","219011344069620",31.19,8.50,0,337.24,386.23,59.2,55.2,0.464,333994.9,333994.9,21129,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640937,245738.00
03/10/2016 15:15,2,1.879,ACTIVE,214.87,361.59,59.944,1457640903,"201051344000569","219011344069620",31.19,9.00,0,336.94,386.23,59.4,55.4,0.491,342018.5,342018.5,20800,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640938,245739.00
03/10/2016 15:15,2,1.842,ACTIVE,214.87,358.88,59.933,1457640903,"201051344000983","219011344069620",31.67,9.30,0,336.34,386.53,59.2,55.2,0.513,334463.9,334463.9,21247,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640940,245740.00
03/10/2016 15:15,2,1.865,ACTIVE,214.87,361.29,59.970,1457640903,"201051344001158","219011344069620",30.95,9.70,0,336.94,386.53,58.5,54.6,0.473,330261.1,330261.1,21463,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640941,245741.00
03/10/2016 15:15,2,1.869,ACTIVE,215.09,358.88,59.944,1457640903,"201051344000576","219011344069620",31.39,8.00,0,337.24,386.53,59.4,55.4,0.477,335056.0,335056.0,20919,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640941,245742.00
03/10/2016 15:15,2,1.729,ACTIVE,213.06,358.58,59.954,1457640903,"274151322000087","219011344069620",30.16,19.00,0,336.94,370.90,52.8,49.0,0.349,577754.8,577754.8,14761,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457640942,245743.00
03/10/2016 15:30,2,1.688,ACTIVE,214.87,356.48,59.954,1457641803,"201051344000645","219011344069620",30.93,9.00,0,334.84,385.03,52.9,49.1,0.433,334898.8,334898.8,21071,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641804,245744.00
03/10/2016 15:30,2,1.533,ACTIVE,212.83,355.58,59.944,1457641803,"274151322000085","219011344069620",30.51,14.30,0,335.74,369.10,47.4,43.8,0.327,605572.4,605572.4,14725,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641805,245745.00
03/10/2016 15:30,2,1.684,ACTIVE,214.87,357.38,59.986,1457641803,"201051344000633","219011344069620",30.99,10.30,0,335.74,385.93,52.9,49.1,0.438,326494.1,326494.1,21484,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641806,245746.00
03/10/2016 15:30,2,1.682,ACTIVE,214.64,355.88,59.949,1457641803,"201051344000469","219011344069620",31.27,6.70,0,336.64,385.63,53.3,49.5,0.433,327292.9,327292.9,21470,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641807,245747.00
03/10/2016 15:30,2,1.633,ACTIVE,213.51,354.67,59.938,1457641803,"201051344000646","219011344069620",30.83,11.30,0,336.64,384.13,51.0,47.3,0.429,332266.3,332266.3,26007,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641808,245748.00
03/10/2016 15:30,2,1.568,ACTIVE,212.61,345.36,59.938,1457641803,"274151322000052","219011344069620",30.59,17.00,0,335.14,369.10,48.6,45.0,0.323,613659.0,613659.0,14942,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641809,245749.00
03/10/2016 15:30,2,1.650,ACTIVE,214.19,355.28,59.970,1457641803,"201051344000585","219011344069620",31.39,10.70,0,336.94,385.63,52.5,48.8,0.420,337537.9,337537.9,26013,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641810,245750.00
03/10/2016 15:30,2,1.615,ACTIVE,213.51,354.07,59.944,1457641803,"201051344001230","219011344069620",31.17,11.00,0,335.14,379.62,51.0,47.3,0.411,336072.0,336072.0,25796,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641810,245751.00
03/10/2016 15:30,2,1.631,ACTIVE,214.41,355.28,59.954,1457641803,"201051344000582","219011344069620",30.97,9.70,0,337.24,385.63,51.2,47.5,0.407,329707.3,329707.3,25988,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641811,245752.00
03/10/2016 15:30,2,1.639,ACTIVE,213.51,354.07,59.944,1457641803,"201051344000955","219011344069620",31.33,11.00,0,335.44,383.23,52.0,48.3,0.420,340570.6,340570.6,25924,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641812,245753.00
03/10/2016 15:30,2,1.018,ACTIVE,212.83,441.24,59.965,1457641803,"274151322000094","219011344069620",41.33,17.30,0,336.64,473.10,42.6,39.2,0.292,492505.5,492505.5,15531,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641813,245754.00
03/10/2016 15:30,2,1.674,ACTIVE,214.64,356.48,59.938,1457641803,"201051344000579","219011344069620",31.33,11.00,0,336.34,385.63,53.1,49.4,0.429,341420.0,341420.0,1509,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641814,245755.00
03/10/2016 15:30,2,1.668,ACTIVE,213.51,354.37,59.954,1457641803,"201051344000890","219011344069620",30.97,12.70,0,335.14,384.13,52.4,48.7,0.411,337897.5,337897.5,25944,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641815,245756.00
03/10/2016 15:30,2,1.641,ACTIVE,213.96,356.18,60.002,1457641803,"201051344000438","219011344069620",31.13,11.30,0,336.04,385.03,51.8,48.0,0.420,340071.8,340071.8,25940,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641816,245757.00
03/10/2016 15:30,2,1.654,ACTIVE,213.96,354.97,59.996,1457641803,"201051344000417","219011344069620",30.71,13.00,0,336.94,383.83,51.5,47.8,0.424,333800.4,333800.4,26095,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641817,245758.00
03/10/2016 15:30,2,1.537,ACTIVE,213.06,348.66,59.959,1457641803,"274151322000083","219011344069620",30.83,16.30,0,335.14,369.70,48.0,44.4,0.331,607748.2,607748.2,14979,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641818,245759.00
03/10/2016 15:30,2,1.645,ACTIVE,213.51,354.67,59.933,1457641803,"274151322000076","219011344069620",30.95,16.00,0,337.84,372.11,51.5,47.8,0.358,646756.7,646756.7,14984,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641819,245760.00
03/10/2016 15:30,2,1.666,ACTIVE,214.19,354.97,59.917,1457641803,"201051344000868","219011344069620",31.25,7.70,0,337.54,386.23,52.7,49.0,0.411,326278.5,326278.5,21208,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641819,245761.00
03/10/2016 15:30,2,1.633,ACTIVE,212.83,351.37,59.944,1457641803,"274151322000095","219011344069620",30.89,15.80,0,336.04,370.90,51.2,47.5,0.331,639977.2,639977.2,14868,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641820,245762.00
03/10/2016 15:30,2,1.664,ACTIVE,214.41,357.98,60.007,1457641803,"201051344000988","219011344069620",31.11,9.30,0,335.74,386.23,52.5,48.7,0.433,324478.8,324478.8,21484,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641821,245763.00
03/10/2016 15:30,2,1.650,ACTIVE,213.74,354.37,59.954,1457641803,"201051344001025","219011344069620",31.15,11.00,0,336.94,385.63,52.1,48.3,0.415,337554.2,337554.2,26000,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641822,245764.00
03/10/2016 15:30,2,1.650,ACTIVE,214.64,355.88,59.922,1457641803,"201051344000458","219011344069620",31.33,10.00,0,337.54,385.93,52.4,48.6,0.438,334847.0,334847.0,21391,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641823,245765.00
03/10/2016 15:30,2,1.656,ACTIVE,215.32,358.28,59.896,1457641803,"201051344000853","219011344069620",31.33,8.50,0,336.64,385.33,52.5,48.8,0.420,332478.7,332478.7,21014,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641824,245766.00
03/10/2016 15:30,2,1.607,ACTIVE,213.96,355.28,59.938,1457641803,"201051344000685","219011344069620",31.23,10.70,0,336.64,384.43,50.9,47.2,0.429,339776.3,339776.3,25816,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641825,245767.00
03/10/2016 15:30,2,1.627,ACTIVE,213.96,355.28,59.938,1457641803,"201051344000917","219011344069620",30.79,10.70,0,336.64,385.33,50.8,47.1,0.411,337045.4,337045.4,25814,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641826,245768.00
03/10/2016 15:30,2,1.605,ACTIVE,213.96,354.07,59.954,1457641803,"201051344001145","219011344069620",31.25,10.30,0,336.94,385.03,50.8,47.1,0.411,342147.8,342147.8,25674,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641827,245769.00
03/10/2016 15:30,2,1.641,ACTIVE,213.96,355.58,59.954,1457641803,"201051344000651","219011344069620",30.99,9.70,0,337.24,384.73,51.5,47.8,0.411,333984.6,333984.6,26043,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641828,245770.00
03/10/2016 15:30,2,1.490,ACTIVE,212.61,346.86,59.959,1457641803,"274151322000088","219011344069620",30.14,14.70,0,336.04,367.90,45.4,41.9,0.296,589924.8,589924.8,14680,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641829,245771.00
03/10/2016 15:30,2,1.004,ACTIVE,213.74,446.05,59.965,1457641803,"274151322000068","219011344069620",42.04,19.30,0,338.14,472.20,41.2,37.9,0.265,492596.1,492596.1,15706,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641830,245772.00
03/10/2016 15:30,2,1.611,ACTIVE,213.74,354.07,59.938,1457641803,"201051344001135","219011344069620",31.13,10.30,0,336.64,383.53,50.8,47.1,0.415,330555.0,330555.0,26010,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641830,245773.00
03/10/2016 15:30,2,1.670,ACTIVE,214.19,355.58,59.938,1457641803,"201051344000594","219011344069620",31.15,11.70,0,336.04,386.83,52.7,49.0,0.420,337090.0,337090.0,21422,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641831,245774.00
03/10/2016 15:30,2,1.623,ACTIVE,213.96,354.37,60.002,1457641803,"201051344001203","219011344069620",31.21,11.30,0,336.94,386.23,51.3,47.6,0.415,336803.4,336803.4,25993,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641832,245775.00
03/10/2016 15:30,2,1.514,ACTIVE,213.06,351.37,59.959,1457641803,"274151322000054","219011344069620",30.45,14.30,0,335.74,369.40,46.6,43.1,0.309,602746.9,602746.9,14709,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641833,245776.00
03/10/2016 15:30,2,1.652,ACTIVE,214.87,354.97,59.981,1457641803,"201051344000867","219011344069620",31.07,9.70,0,336.94,386.23,52.0,48.3,0.429,325502.5,325502.5,21451,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641834,245777.00
03/10/2016 15:30,2,1.641,ACTIVE,214.19,355.28,59.949,1457641803,"201051344001093","219011344069620",31.23,10.70,0,337.84,385.93,51.9,48.2,0.402,335578.6,335578.6,25871,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641835,245778.00
03/10/2016 15:30,2,1.604,ACTIVE,214.87,356.48,59.954,1457641803,"201051344000900","219011344069620",31.39,8.00,0,334.84,385.93,51.0,47.3,0.429,340608.0,340608.0,20859,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641836,245779.00
03/10/2016 15:30,2,1.664,ACTIVE,214.87,356.78,59.917,1457641803,"201051344000648","219011344069620",30.81,8.00,0,336.94,385.33,52.0,48.2,0.411,334007.9,334007.9,21130,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641837,245780.00
03/10/2016 15:30,2,1.652,ACTIVE,214.87,357.08,59.944,1457641803,"201051344000569","219011344069620",31.15,9.00,0,335.14,385.93,52.2,48.5,0.424,342031.5,342031.5,20801,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641838,245781.00
03/10/2016 15:30,2,1.631,ACTIVE,214.87,358.28,59.954,1457641803,"201051344000983","219011344069620",31.39,9.00,0,336.64,385.93,51.9,48.2,0.442,334476.8,334476.8,21248,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641839,245782.00
03/10/2016 15:30,2,1.639,ACTIVE,214.64,354.67,59.896,1457641803,"201051344001158","219011344069620",30.85,9.30,0,336.34,385.63,51.2,47.5,0.402,330273.9,330273.9,21464,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641840,245783.00
03/10/2016 15:30,2,1.631,ACTIVE,215.32,359.18,59.959,1457641803,"201051344000576","219011344069620",31.41,8.00,0,336.04,385.33,52.0,48.2,0.415,335068.9,335068.9,20920,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641841,245784.00
03/10/2016 15:30,2,1.514,ACTIVE,213.06,350.47,59.938,1457641803,"274151322000087","219011344069620",30.06,18.30,0,336.34,369.10,46.1,42.6,0.287,577766.2,577766.2,14762,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457641842,245785.00
03/10/2016 15:45,2,1.514,ACTIVE,214.87,356.18,59.991,1457642703,"201051344000645","219011344069620",30.45,9.00,0,337.54,379.92,46.7,43.1,0.384,334910.0,334910.0,21072,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642704,245786.00
03/10/2016 15:45,2,1.359,ACTIVE,212.83,344.76,59.944,1457642703,"274151322000085","219011344069620",30.22,13.70,0,336.64,364.89,41.6,38.2,0.274,605582.3,605582.3,14726,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642705,245787.00
03/10/2016 15:45,2,1.480,ACTIVE,214.87,357.08,59.959,1457642703,"201051344000633","219011344069620",31.11,9.70,0,335.74,382.03,46.7,43.1,0.389,326505.2,326505.2,21485,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642706,245788.00
03/10/2016 15:45,2,1.506,ACTIVE,214.64,356.78,59.949,1457642703,"201051344000469","219011344069620",30.91,6.70,0,336.64,380.52,47.1,43.6,0.380,327304.2,327304.2,21471,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642707,245789.00
03/10/2016 15:45,2,1.428,ACTIVE,213.74,352.87,59.944,1457642703,"201051344000646","219011344069620",31.21,11.00,0,335.74,376.62,45.1,41.7,0.362,332277.0,332277.0,26008,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642708,245790.00
03/10/2016 15:45,2,1.395,ACTIVE,212.83,350.77,59.938,1457642703,"274151322000052","219011344069620",30.28,16.00,0,336.04,365.19,42.8,39.4,0.292,613669.2,613669.2,14943,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642709,245791.00
03/10/2016 15:45,2,1.479,ACTIVE,213.96,353.17,59.954,1457642703,"201051344000585","219011344069620",31.03,10.30,0,337.24,380.82,46.5,43.0,0.371,337549.0,337549.0,26014,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642710,245792.00
03/10/2016 15:45,2,1.420,ACTIVE,213.51,351.67,59.907,1457642703,"201051344001230","219011344069620",31.25,10.70,0,335.74,376.62,45.0,41.5,0.354,336082.7,336082.7,25797,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642711,245793.00
03/10/2016 15:45,2,1.436,ACTIVE,214.41,353.47,59.944,1457642703,"201051344000582","219011344069620",31.05,9.30,0,337.84,379.02,45.2,41.7,0.358,329718.1,329718.1,25989,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642711,245794.00
03/10/2016 15:45,2,1.447,ACTIVE,213.51,352.27,59.944,1457642703,"201051344000955","219011344069620",31.37,10.70,0,336.04,375.71,46.0,42.5,0.376,340581.6,340581.6,25925,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642712,245795.00
03/10/2016 15:45,2,0.918,ACTIVE,212.83,437.03,59.944,1457642703,"274151322000094","219011344069620",40.59,16.70,0,336.64,461.08,37.6,34.4,0.261,492514.4,492514.4,15532,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642713,245796.00
03/10/2016 15:45,2,1.492,ACTIVE,214.64,355.88,59.949,1457642703,"201051344000579","219011344069620",31.15,10.70,0,338.44,380.22,47.1,43.5,0.389,341431.2,341431.2,1510,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642714,245797.00
03/10/2016 15:45,2,1.477,ACTIVE,213.51,351.67,59.938,1457642703,"201051344000890","219011344069620",31.11,12.30,0,336.04,376.31,46.6,43.1,0.362,337908.5,337908.5,25945,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642715,245798.00
03/10/2016 15:45,2,1.453,ACTIVE,213.96,353.17,59.912,1457642703,"201051344000438","219011344069620",31.21,11.00,0,337.54,378.12,46.0,42.4,0.362,340082.7,340082.7,25941,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642716,245799.00
03/10/2016 15:45,2,1.461,ACTIVE,213.96,353.17,59.970,1457642703,"201051344000417","219011344069620",30.97,12.30,0,336.34,377.82,45.8,42.3,0.371,333811.3,333811.3,26096,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642717,245800.00
03/10/2016 15:45,2,1.365,ACTIVE,212.83,345.36,59.944,1457642703,"274151322000083","219011344069620",30.55,15.50,0,336.34,365.49,42.3,38.9,0.292,607758.3,607758.3,14980,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642718,245801.00
03/10/2016 15:45,2,1.451,ACTIVE,213.74,351.67,59.975,1457642703,"274151322000076","219011344069620",30.97,15.50,0,337.24,367.60,45.5,42.0,0.314,646767.5,646767.5,14985,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642719,245802.00
03/10/2016 15:45,2,1.471,ACTIVE,214.64,355.28,59.944,1457642703,"201051344000868","219011344069620",31.33,7.30,0,336.04,379.32,46.7,43.2,0.380,326289.7,326289.7,21209,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642720,245803.00
03/10/2016 15:45,2,1.447,ACTIVE,212.83,353.47,59.938,1457642703,"274151322000095","219011344069620",30.75,15.30,0,335.44,366.40,45.1,41.6,0.305,639988.0,639988.0,14869,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642720,245804.00
03/10/2016 15:45,2,1.467,ACTIVE,214.41,357.68,59.891,1457642703,"201051344000988","219011344069620",31.25,8.50,0,336.34,381.42,46.4,42.9,0.358,324489.9,324489.9,21485,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642721,245805.00
03/10/2016 15:45,2,1.455,ACTIVE,213.74,351.67,59.959,1457642703,"201051344001025","219011344069620",31.33,10.30,0,337.24,377.22,46.2,42.7,0.367,337565.2,337565.2,26001,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642723,245806.00
03/10/2016 15:45,2,1.475,ACTIVE,214.41,355.88,59.991,1457642703,"201051344000458","219011344069620",31.21,9.70,0,337.24,380.82,46.6,43.1,0.384,334858.2,334858.2,21392,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642724,245807.00
03/10/2016 15:45,2,1.479,ACTIVE,215.09,357.68,59.944,1457642703,"201051344000853","219011344069620",31.19,8.00,0,338.44,379.62,46.7,43.2,0.376,332489.8,332489.8,21015,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642725,245808.00
03/10/2016 15:45,2,1.414,ACTIVE,213.96,353.77,59.944,1457642703,"201051344000685","219011344069620",31.51,10.00,0,335.74,377.52,45.1,41.6,0.376,339787.1,339787.1,25817,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642726,245809.00
03/10/2016 15:45,2,1.447,ACTIVE,213.96,352.87,59.944,1457642703,"201051344000917","219011344069620",30.65,10.30,0,336.04,377.82,45.0,41.5,0.362,337056.2,337056.2,25815,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642727,245810.00
03/10/2016 15:45,2,1.436,ACTIVE,213.96,353.47,59.938,1457642703,"201051344001145","219011344069620",31.01,9.70,0,337.24,377.82,45.1,41.6,0.358,342158.5,342158.5,25675,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642728,245811.00
03/10/2016 15:45,2,1.457,ACTIVE,214.19,353.17,59.949,1457642703,"201051344000651","219011344069620",31.07,9.30,0,336.34,379.92,45.8,42.3,0.358,333995.5,333995.5,26044,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642729,245812.00
03/10/2016 15:45,2,1.322,ACTIVE,212.61,347.16,59.933,1457642703,"274151322000088","219011344069620",30.00,14.00,0,336.34,363.99,40.2,36.8,0.270,589934.3,589934.3,14681,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642730,245813.00
03/10/2016 15:45,2,0.875,ACTIVE,213.74,450.26,59.944,1457642703,"274151322000068","219011344069620",41.91,18.70,0,338.14,461.68,37.9,34.6,0.252,492605.0,492605.0,15707,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642731,245814.00
03/10/2016 15:45,2,1.443,ACTIVE,213.51,351.67,59.886,1457642703,"201051344001135","219011344069620",30.87,10.00,0,336.64,375.71,45.1,41.6,0.362,330565.8,330565.8,26011,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642732,245815.00
03/10/2016 15:45,2,1.488,ACTIVE,213.96,354.07,59.949,1457642703,"201051344000594","219011344069620",31.17,11.30,0,335.14,379.02,47.0,43.4,0.371,337101.2,337101.2,21423,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642732,245816.00
03/10/2016 15:45,2,1.445,ACTIVE,213.96,353.17,59.938,1457642703,"201051344001203","219011344069620",31.17,10.70,0,337.54,379.02,45.6,42.1,0.376,336814.3,336814.3,25994,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642733,245817.00
03/10/2016 15:45,2,1.346,ACTIVE,212.83,350.77,59.954,1457642703,"274151322000054","219011344069620",30.38,13.70,0,336.04,364.89,41.4,38.0,0.274,602756.7,602756.7,14710,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642734,245818.00
03/10/2016 15:45,2,1.469,ACTIVE,214.64,353.47,59.975,1457642703,"201051344000867","219011344069620",31.21,9.30,0,337.84,379.62,46.5,43.0,0.362,325513.6,325513.6,21452,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642735,245819.00
03/10/2016 15:45,2,1.463,ACTIVE,213.96,353.47,59.949,1457642703,"201051344001093","219011344069620",31.23,10.30,0,336.34,377.82,46.3,42.7,0.358,335589.7,335589.7,25872,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642736,245820.00
03/10/2016 15:45,2,1.432,ACTIVE,214.19,355.58,59.938,1457642703,"201051344000900","219011344069620",31.25,7.70,0,338.14,381.12,45.3,41.8,0.380,340618.8,340618.8,20860,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642737,245821.00
03/10/2016 15:45,2,1.480,ACTIVE,214.64,354.07,59.917,1457642703,"201051344000648","219011344069620",31.03,7.70,0,337.24,379.92,46.5,43.0,0.367,334019.0,334019.0,21131,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642738,245822.00
03/10/2016 15:45,2,1.480,ACTIVE,214.64,354.37,59.949,1457642703,"201051344000569","219011344069620",31.11,8.00,0,337.54,380.52,46.7,43.1,0.380,342042.6,342042.6,20802,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642739,245823.00
03/10/2016 15:45,2,1.455,ACTIVE,214.64,353.77,59.938,1457642703,"201051344000983","219011344069620",31.41,8.50,0,337.54,379.62,46.3,42.8,0.376,334487.9,334487.9,21249,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642740,245824.00
03/10/2016 15:45,2,1.467,ACTIVE,214.87,355.58,59.944,1457642703,"201051344001158","219011344069620",30.77,9.00,0,337.54,380.52,45.8,42.2,0.362,330284.8,330284.8,21465,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642741,245825.00
03/10/2016 15:45,2,1.479,ACTIVE,215.09,357.08,59.996,1457642703,"201051344000576","219011344069620",31.09,7.70,0,336.34,379.62,46.6,43.0,0.376,335080.1,335080.1,20921,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642742,245826.00
03/10/2016 15:45,2,1.346,ACTIVE,212.83,353.17,59.907,1457642703,"274151322000087","219011344069620",30.08,17.80,0,336.04,364.89,41.0,37.7,0.265,577776.0,577776.0,14763,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457642743,245827.00
03/10/2016 16:00,2,1.371,ACTIVE,214.41,352.57,59.938,1457643604,"201051344000645","219011344069620",31.17,8.00,0,337.54,376.31,43.3,39.9,0.336,334919.9,334919.9,21073,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643605,245828.00
03/10/2016 16:00,2,1.262,ACTIVE,212.61,345.36,59.949,1457643604,"274151322000085","219011344069620",30.20,13.00,0,336.94,361.89,38.5,35.3,0.256,605591.1,605591.1,14727,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643606,245829.00
03/10/2016 16:00,2,1.365,ACTIVE,214.64,353.47,59.996,1457643604,"201051344000633","219011344069620",31.33,9.30,0,336.34,377.52,43.4,39.9,0.349,326515.2,326515.2,21486,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643607,245830.00
03/10/2016 16:00,2,1.373,ACTIVE,214.19,352.87,59.944,1457643604,"201051344000469","219011344069620",31.39,6.30,0,336.94,377.22,43.6,40.2,0.354,327314.2,327314.2,21472,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643608,245831.00
03/10/2016 16:00,2,1.342,ACTIVE,213.29,350.77,59.938,1457643604,"201051344000646","219011344069620",30.79,10.30,0,335.44,372.11,41.9,38.5,0.336,332286.6,332286.6,26009,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643609,245832.00
03/10/2016 16:00,2,1.281,ACTIVE,212.16,351.37,59.959,1457643604,"274151322000052","219011344069620",30.53,15.30,0,336.04,362.49,39.6,36.3,0.270,613678.3,613678.3,14944,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643610,245833.00
03/10/2016 16:00,2,1.371,ACTIVE,213.74,351.97,59.949,1457643604,"201051344000585","219011344069620",31.01,9.70,0,336.94,374.21,43.1,39.7,0.345,337558.9,337558.9,26015,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643611,245834.00
03/10/2016 16:00,2,1.322,ACTIVE,213.06,350.17,59.949,1457643604,"201051344001230","219011344069620",31.23,10.00,0,336.04,370.60,41.9,38.5,0.327,336092.3,336092.3,25798,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643611,245835.00
03/10/2016 16:00,2,1.334,ACTIVE,213.96,351.97,59.991,1457643604,"201051344000582","219011344069620",31.23,8.50,0,336.94,374.21,42.2,38.9,0.323,329727.7,329727.7,25990,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643612,245836.00
03/10/2016 16:00,2,1.363,ACTIVE,213.06,350.47,59.922,1457643604,"201051344000955","219011344069620",31.13,10.00,0,334.84,371.81,43.0,39.6,0.340,340591.5,340591.5,25926,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643613,245837.00
03/10/2016 16:00,2,0.844,ACTIVE,212.61,431.92,59.938,1457643604,"274151322000094","219011344069620",40.57,15.80,0,334.54,459.57,34.9,31.8,0.243,492522.3,492522.3,15533,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643614,245838.00
03/10/2016 16:00,2,1.387,ACTIVE,214.19,351.97,59.891,1457643604,"201051344000579","219011344069620",31.41,10.00,0,338.14,376.92,44.1,40.6,0.349,341441.3,341441.3,1511,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643615,245839.00
03/10/2016 16:00,2,1.355,ACTIVE,213.29,351.07,59.949,1457643604,"201051344000890","219011344069620",31.69,11.30,0,335.74,372.11,43.5,40.0,0.336,337918.5,337918.5,25946,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643616,245840.00
03/10/2016 16:00,2,1.375,ACTIVE,213.51,351.37,59.928,1457643604,"201051344000438","219011344069620",30.93,10.00,0,336.04,373.61,43.1,39.7,0.336,340092.5,340092.5,25942,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643617,245841.00
03/10/2016 16:00,2,1.379,ACTIVE,213.51,351.97,59.907,1457643604,"201051344000417","219011344069620",30.79,11.30,0,335.74,371.51,43.0,39.6,0.340,333821.0,333821.0,26097,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643618,245842.00
03/10/2016 16:00,2,1.277,ACTIVE,212.61,346.26,59.944,1457643604,"274151322000083","219011344069620",30.49,15.00,0,336.34,362.19,39.5,36.2,0.270,607767.2,607767.2,14981,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643619,245843.00
03/10/2016 16:00,2,1.340,ACTIVE,213.06,351.97,59.933,1457643604,"274151322000076","219011344069620",31.27,14.70,0,336.94,364.29,42.5,39.1,0.296,646777.2,646777.2,14986,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643620,245844.00
03/10/2016 16:00,2,1.385,ACTIVE,213.96,351.67,59.949,1457643604,"201051344000868","219011344069620",31.31,7.00,0,337.24,376.01,44.0,40.5,0.340,326299.7,326299.7,21210,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643621,245845.00
03/10/2016 16:00,2,1.357,ACTIVE,212.38,349.86,59.938,1457643604,"274151322000095","219011344069620",30.63,14.30,0,336.34,363.39,42.2,38.8,0.278,639997.6,639997.6,14870,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643622,245846.00
03/10/2016 16:00,2,1.396,ACTIVE,213.96,353.47,59.944,1457643604,"201051344000988","219011344069620",30.91,8.00,0,336.94,378.12,43.8,40.4,0.358,324499.9,324499.9,21486,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643622,245847.00
03/10/2016 16:00,2,1.395,ACTIVE,213.29,351.37,59.965,1457643604,"201051344001025","219011344069620",30.81,9.70,0,336.04,372.71,43.5,40.1,0.336,337575.1,337575.1,26002,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643623,245848.00
03/10/2016 16:00,2,1.389,ACTIVE,214.19,351.67,59.912,1457643604,"201051344000458","219011344069620",31.23,9.00,0,336.64,377.52,44.0,40.5,0.362,334868.1,334868.1,21393,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643624,245849.00
03/10/2016 16:00,2,1.414,ACTIVE,214.64,353.47,59.901,1457643604,"201051344000853","219011344069620",30.77,7.70,0,337.84,376.31,44.1,40.7,0.354,332499.8,332499.8,21016,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643625,245850.00
03/10/2016 16:00,2,1.348,ACTIVE,213.51,351.97,59.944,1457643604,"201051344000685","219011344069620",31.25,9.30,0,336.04,373.61,42.7,39.3,0.354,339796.7,339796.7,25818,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643626,245851.00
03/10/2016 16:00,2,1.350,ACTIVE,213.74,351.67,59.938,1457643604,"201051344000917","219011344069620",31.15,9.70,0,335.74,373.61,42.6,39.2,0.340,337065.8,337065.8,25816,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643627,245852.00
03/10/2016 16:00,2,1.355,ACTIVE,213.51,351.67,59.975,1457643604,"201051344001145","219011344069620",31.01,9.00,0,336.64,373.61,42.6,39.2,0.340,342168.1,342168.1,25676,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643628,245853.00
03/10/2016 16:00,2,1.391,ACTIVE,213.29,351.67,59.975,1457643604,"201051344000651","219011344069620",30.81,8.50,0,336.94,373.91,43.4,39.9,0.345,334005.3,334005.3,26045,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643629,245854.00
03/10/2016 16:00,2,1.248,ACTIVE,212.16,349.56,59.975,1457643604,"274151322000088","219011344069620",30.02,13.70,0,336.04,361.29,37.9,34.7,0.256,589942.8,589942.8,14682,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643630,245855.00
03/10/2016 16:00,2,0.850,ACTIVE,213.06,442.74,59.954,1457643604,"274151322000068","219011344069620",41.69,17.80,0,335.74,462.88,35.6,32.5,0.225,492613.0,492613.0,15708,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643631,245856.00
03/10/2016 16:00,2,1.373,ACTIVE,213.29,351.37,59.891,1457643604,"201051344001135","219011344069620",30.73,9.30,0,336.04,371.81,42.8,39.4,0.340,330575.4,330575.4,26012,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643632,245857.00
03/10/2016 16:00,2,1.406,ACTIVE,213.74,351.37,59.922,1457643604,"201051344000594","219011344069620",31.43,10.70,0,336.34,375.71,44.8,41.3,0.349,337111.3,337111.3,21424,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643632,245858.00
03/10/2016 16:00,2,1.389,ACTIVE,213.74,352.27,59.944,1457643604,"201051344001203","219011344069620",30.81,10.00,0,336.34,374.81,43.4,39.9,0.349,336824.0,336824.0,25995,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643633,245859.00
03/10/2016 16:00,2,1.279,ACTIVE,212.61,348.66,59.938,1457643604,"274151322000054","219011344069620",30.20,13.30,0,336.04,362.19,39.2,35.9,0.261,602765.5,602765.5,14711,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643634,245860.00
03/10/2016 16:00,2,1.408,ACTIVE,214.19,351.67,59.970,1457643604,"201051344000867","219011344069620",30.99,9.00,0,337.84,374.81,44.2,40.8,0.349,325523.6,325523.6,21453,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643635,245861.00
03/10/2016 16:00,2,1.395,ACTIVE,213.51,351.37,59.944,1457643604,"201051344001093","219011344069620",31.31,9.70,0,335.14,373.61,44.2,40.7,0.336,335599.6,335599.6,25873,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643636,245862.00
03/10/2016 16:00,2,1.359,ACTIVE,213.96,353.17,60.007,1457643604,"201051344000900","219011344069620",31.23,7.00,0,337.24,378.42,43.1,39.7,0.349,340628.4,340628.4,20861,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643637,245863.00
03/10/2016 16:00,2,1.393,ACTIVE,214.19,352.27,60.012,1457643604,"201051344000648","219011344069620",31.43,7.70,0,338.14,377.22,44.4,40.9,0.349,334028.9,334028.9,21132,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643639,245864.00
03/10/2016 16:00,2,1.410,ACTIVE,213.96,352.57,59.954,1457643604,"201051344000569","219011344069620",31.15,8.00,0,338.14,376.01,44.6,41.1,0.349,342052.6,342052.6,20803,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643639,245865.00
03/10/2016 16:00,2,1.393,ACTIVE,214.19,352.27,59.959,1457643604,"201051344000983","219011344069620",31.35,7.70,0,338.14,376.31,44.2,40.8,0.367,334497.8,334497.8,21250,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643640,245866.00
03/10/2016 16:00,2,1.410,ACTIVE,214.19,352.27,59.965,1457643604,"201051344001158","219011344069620",30.53,8.00,0,336.64,376.31,43.6,40.2,0.354,330294.6,330294.6,21466,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643641,245867.00
03/10/2016 16:00,2,1.402,ACTIVE,214.41,353.47,59.933,1457643604,"201051344000576","219011344069620",31.35,7.00,0,337.54,376.31,44.6,41.1,0.349,335090.0,335090.0,20922,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643642,245868.00
03/10/2016 16:00,2,1.281,ACTIVE,212.83,344.76,59.959,1457643604,"274151322000087","219011344069620",30.24,17.00,0,336.04,361.89,39.2,35.9,0.261,577784.7,577784.7,14764,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457643643,245869.00
03/10/2016 16:15,2,1.223,ACTIVE,214.64,351.07,59.965,1457644503,"201051344000645","219011344069620",30.65,7.70,0,337.24,373.01,38.0,34.7,0.274,334929.1,334929.1,21074,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644504,245870.00
03/10/2016 16:15,2,1.109,ACTIVE,212.83,342.95,59.949,1457644503,"274151322000085","219011344069620",29.86,12.30,0,336.64,360.38,33.5,30.4,0.212,605599.2,605599.2,14728,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644505,245871.00
03/10/2016 16:15,2,1.205,ACTIVE,214.87,353.17,59.959,1457644503,"201051344000633","219011344069620",31.09,8.50,0,336.94,373.91,38.0,34.7,0.283,326524.4,326524.4,21487,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644506,245872.00
03/10/2016 16:15,2,1.209,ACTIVE,214.64,351.67,59.965,1457644503,"201051344000469","219011344069620",31.29,6.00,0,336.34,371.21,38.4,35.1,0.296,327323.5,327323.5,21473,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644507,245873.00
03/10/2016 16:15,2,1.158,ACTIVE,213.51,349.26,59.954,1457644503,"201051344000646","219011344069620",31.23,9.30,0,334.54,370.60,36.6,33.4,0.287,332295.5,332295.5,26010,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644508,245874.00
03/10/2016 16:15,2,1.117,ACTIVE,213.06,350.77,59.954,1457644503,"274151322000052","219011344069620",30.57,14.30,0,334.24,360.69,34.6,31.5,0.230,613686.7,613686.7,14945,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644509,245875.00
03/10/2016 16:15,2,1.195,ACTIVE,213.96,350.17,59.959,1457644503,"201051344000585","219011344069620",31.11,9.30,0,336.64,370.30,37.7,34.5,0.301,337568.0,337568.0,26016,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644510,245876.00
03/10/2016 16:15,2,1.162,ACTIVE,213.51,348.06,59.965,1457644503,"201051344001230","219011344069620",30.89,9.30,0,335.44,368.20,36.4,33.2,0.292,336101.1,336101.1,25799,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644511,245877.00
03/10/2016 16:15,2,1.178,ACTIVE,214.19,349.86,59.933,1457644503,"201051344000582","219011344069620",30.93,8.00,0,336.34,370.00,36.9,33.7,0.274,329736.6,329736.6,25991,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644512,245878.00
03/10/2016 16:15,2,1.197,ACTIVE,213.29,348.66,59.986,1457644503,"201051344000955","219011344069620",30.95,9.70,0,334.24,368.80,37.6,34.4,0.301,340600.5,340600.5,25927,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644513,245879.00
03/10/2016 16:15,2,0.732,ACTIVE,213.06,434.63,59.938,1457644503,"274151322000094","219011344069620",40.75,15.50,0,333.93,461.38,29.9,26.9,0.190,492529.5,492529.5,15534,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644514,245880.00
