ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 16:15,2,1.221,ACTIVE,214.41,351.07,59.965,1457644503,"201051344000579","219011344069620",31.09,9.30,0,336.34,371.81,38.5,35.2,0.296,341450.6,341450.6,1512,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644515,245881.00
03/10/2016 16:15,2,1.209,ACTIVE,213.51,348.06,59.917,1457644503,"201051344000890","219011344069620",31.03,11.00,0,336.04,370.30,38.0,34.8,0.292,337927.7,337927.7,25947,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644516,245882.00
03/10/2016 16:15,2,1.184,ACTIVE,213.74,350.17,59.922,1457644503,"201051344000438","219011344069620",31.29,9.70,0,336.34,370.60,37.6,34.4,0.296,340101.6,340101.6,25943,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644517,245883.00
03/10/2016 16:15,2,1.197,ACTIVE,213.74,349.86,59.917,1457644503,"201051344000417","219011344069620",30.97,10.70,0,335.74,369.70,37.6,34.4,0.296,333830.1,333830.1,26098,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644518,245884.00
03/10/2016 16:15,2,1.094,ACTIVE,212.83,346.26,59.954,1457644503,"274151322000083","219011344069620",30.69,14.00,0,335.44,360.69,34.0,30.9,0.225,607775.5,607775.5,14982,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644519,245885.00
03/10/2016 16:15,2,1.162,ACTIVE,213.51,345.06,59.996,1457644503,"274151322000076","219011344069620",31.09,14.00,0,336.34,362.49,36.6,33.4,0.252,646786.1,646786.1,14987,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644519,245886.00
03/10/2016 16:15,2,1.209,ACTIVE,214.19,351.37,60.002,1457644503,"201051344000868","219011344069620",31.03,6.70,0,335.14,371.51,38.0,34.8,0.296,326308.9,326308.9,21211,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644520,245887.00
03/10/2016 16:15,2,1.150,ACTIVE,212.83,351.37,59.954,1457644503,"274151322000095","219011344069620",31.03,13.30,0,334.84,361.59,36.2,33.0,0.230,640006.4,640006.4,14871,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644521,245888.00
03/10/2016 16:15,2,1.201,ACTIVE,214.41,351.97,59.970,1457644503,"201051344000988","219011344069620",30.99,8.00,0,336.04,374.21,37.7,34.5,0.292,324509.0,324509.0,21487,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644522,245889.00
03/10/2016 16:15,2,1.182,ACTIVE,213.74,348.36,59.965,1457644503,"201051344001025","219011344069620",31.43,9.00,0,335.74,370.90,37.6,34.4,0.283,337584.2,337584.2,26003,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644523,245890.00
03/10/2016 16:15,2,1.203,ACTIVE,214.19,350.47,59.970,1457644503,"201051344000458","219011344069620",31.21,8.50,0,337.24,370.60,38.0,34.8,0.301,334877.3,334877.3,21394,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644524,245891.00
03/10/2016 16:15,2,1.193,ACTIVE,214.87,351.07,59.954,1457644503,"201051344000853","219011344069620",31.37,7.30,0,338.14,374.81,38.0,34.7,0.296,332509.0,332509.0,21017,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644525,245892.00
03/10/2016 16:15,2,1.164,ACTIVE,213.96,350.47,59.933,1457644503,"201051344000685","219011344069620",31.15,9.00,0,335.74,370.90,36.7,33.5,0.301,339805.6,339805.6,25819,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644526,245893.00
03/10/2016 16:15,2,1.164,ACTIVE,213.96,349.56,59.959,1457644503,"201051344000917","219011344069620",30.93,9.30,0,336.34,370.90,36.5,33.3,0.292,337074.6,337074.6,25817,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644527,245894.00
03/10/2016 16:15,2,1.162,ACTIVE,213.74,349.26,59.959,1457644503,"201051344001145","219011344069620",31.07,8.50,0,336.64,370.60,36.6,33.4,0.283,342177.0,342177.0,25677,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644528,245895.00
03/10/2016 16:15,2,1.195,ACTIVE,213.74,350.17,59.965,1457644503,"201051344000651","219011344069620",30.75,7.70,0,336.04,370.60,37.3,34.1,0.292,334014.3,334014.3,26046,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644529,245896.00
03/10/2016 16:15,2,1.070,ACTIVE,212.61,350.47,59.954,1457644503,"274151322000088","219011344069620",29.78,12.70,0,334.54,359.48,32.3,29.2,0.208,589950.6,589950.6,14683,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644530,245897.00
03/10/2016 16:15,2,0.756,ACTIVE,213.74,430.72,59.954,1457644503,"274151322000068","219011344069620",40.39,17.00,0,334.84,461.38,30.7,27.7,0.186,492620.3,492620.3,15709,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644531,245898.00
03/10/2016 16:15,2,1.176,ACTIVE,213.51,348.96,59.991,1457644503,"201051344001135","219011344069620",30.87,8.50,0,336.04,370.30,36.7,33.5,0.292,330584.3,330584.3,26013,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644532,245899.00
03/10/2016 16:15,2,1.201,ACTIVE,213.74,351.37,59.959,1457644503,"201051344000594","219011344069620",31.37,10.00,0,334.84,371.51,38.2,35.0,0.296,337120.6,337120.6,21425,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644532,245900.00
03/10/2016 16:15,2,1.178,ACTIVE,213.51,349.26,59.965,1457644503,"201051344001203","219011344069620",31.07,9.30,0,336.34,370.90,37.0,33.8,0.292,336833.0,336833.0,25996,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644533,245901.00
03/10/2016 16:15,2,1.088,ACTIVE,212.61,351.07,59.954,1457644503,"274151322000054","219011344069620",30.26,12.30,0,335.44,360.99,33.3,30.2,0.225,602773.5,602773.5,14712,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644534,245902.00
03/10/2016 16:15,2,1.205,ACTIVE,214.41,350.17,59.959,1457644503,"201051344000867","219011344069620",30.87,8.00,0,335.14,370.90,37.7,34.5,0.292,325532.7,325532.7,21454,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644535,245903.00
03/10/2016 16:15,2,1.199,ACTIVE,213.96,349.86,60.023,1457644503,"201051344001093","219011344069620",31.17,9.30,0,335.44,371.21,37.9,34.6,0.283,335608.8,335608.8,25874,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644536,245904.00
03/10/2016 16:15,2,1.146,ACTIVE,214.19,351.37,59.954,1457644503,"201051344000900","219011344069620",31.29,6.70,0,336.34,371.21,36.3,33.1,0.292,340637.3,340637.3,20862,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644537,245905.00
03/10/2016 16:15,2,1.195,ACTIVE,214.41,351.07,59.954,1457644503,"201051344000648","219011344069620",31.33,7.00,0,336.94,371.81,38.0,34.7,0.287,334038.1,334038.1,21133,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644538,245906.00
03/10/2016 16:15,2,1.195,ACTIVE,214.41,351.07,59.970,1457644503,"201051344000569","219011344069620",31.39,7.70,0,336.34,371.81,38.1,34.8,0.296,342061.8,342061.8,20804,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644539,245907.00
03/10/2016 16:15,2,1.188,ACTIVE,214.19,351.07,59.949,1457644503,"201051344000983","219011344069620",31.15,7.30,0,336.34,371.81,37.5,34.3,0.296,334506.9,334506.9,21251,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644540,245908.00
03/10/2016 16:15,2,1.180,ACTIVE,214.41,351.37,59.949,1457644503,"201051344001158","219011344069620",30.93,7.30,0,337.24,371.81,37.0,33.8,0.296,330303.5,330303.5,21467,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644541,245909.00
03/10/2016 16:15,2,1.197,ACTIVE,214.87,351.67,60.002,1457644503,"201051344000576","219011344069620",31.17,7.00,0,336.34,375.71,37.8,34.6,0.283,335099.2,335099.2,20923,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644542,245910.00
03/10/2016 16:15,2,1.088,ACTIVE,212.83,351.07,59.965,1457644503,"274151322000087","219011344069620",30.00,16.30,0,334.84,360.38,33.1,30.0,0.221,577792.6,577792.6,14765,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457644543,245911.00
03/10/2016 16:30,2,1.107,ACTIVE,214.64,351.67,59.944,1457645403,"201051344000645","219011344069620",30.71,7.70,0,337.84,369.70,34.5,31.4,0.256,334937.2,334937.2,21075,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645404,245912.00
03/10/2016 16:30,2,0.998,ACTIVE,212.83,348.96,59.938,1457645403,"274151322000085","219011344069620",29.96,12.00,0,337.24,357.68,30.3,27.4,0.194,605606.4,605606.4,14729,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645405,245913.00
03/10/2016 16:30,2,1.094,ACTIVE,214.87,353.17,59.981,1457645403,"201051344000633","219011344069620",31.23,8.00,0,337.24,370.90,34.6,31.5,0.265,326532.6,326532.6,21488,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645406,245914.00
03/10/2016 16:30,2,1.113,ACTIVE,214.64,350.47,59.933,1457645403,"201051344000469","219011344069620",30.87,6.00,0,337.84,368.80,34.9,31.7,0.270,327331.7,327331.7,21474,0,0,0,L,1122011218,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645407,245915.00
03/10/2016 16:30,2,1.068,ACTIVE,213.51,348.96,59.933,1457645403,"201051344000646","219011344069620",30.87,9.30,0,335.44,365.49,33.4,30.3,0.265,332303.4,332303.4,26011,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645408,245916.00
03/10/2016 16:30,2,1.021,ACTIVE,212.38,343.85,59.944,1457645403,"274151322000052","219011344069620",30.26,13.70,0,336.04,358.28,31.3,28.3,0.208,613694.1,613694.1,14946,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645409,245917.00
03/10/2016 16:30,2,1.098,ACTIVE,213.96,349.56,59.949,1457645403,"201051344000585","219011344069620",30.99,9.00,0,335.74,366.10,34.5,31.4,0.265,337576.1,337576.1,26017,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645410,245918.00
03/10/2016 16:30,2,1.053,ACTIVE,213.51,347.76,59.949,1457645403,"201051344001230","219011344069620",31.15,9.30,0,333.63,364.29,33.3,30.2,0.252,336108.9,336108.9,25800,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645411,245919.00
03/10/2016 16:30,2,1.082,ACTIVE,214.19,349.56,59.944,1457645403,"201051344000582","219011344069620",30.69,7.70,0,336.04,366.10,33.7,30.6,0.247,329744.6,329744.6,25992,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645411,245920.00
03/10/2016 16:30,2,1.076,ACTIVE,213.51,348.06,59.991,1457645403,"201051344000955","219011344069620",31.49,9.30,0,334.24,364.89,34.4,31.2,0.256,340608.7,340608.7,25928,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645412,245921.00
03/10/2016 16:30,2,0.674,ACTIVE,212.83,427.11,59.944,1457645403,"274151322000094","219011344069620",40.12,15.00,0,333.93,454.46,27.4,24.6,0.181,492535.9,492535.9,15535,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645414,245922.00
03/10/2016 16:30,2,1.123,ACTIVE,214.41,350.47,59.901,1457645403,"201051344000579","219011344069620",31.11,9.30,0,338.44,369.70,35.4,32.3,0.270,341458.9,341458.9,1513,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645414,245923.00
03/10/2016 16:30,2,1.111,ACTIVE,213.74,348.36,59.975,1457645403,"201051344000890","219011344069620",30.97,10.30,0,335.44,366.40,34.9,31.7,0.261,337935.9,337935.9,25948,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645415,245924.00
03/10/2016 16:30,2,1.098,ACTIVE,213.96,349.26,59.959,1457645403,"201051344000438","219011344069620",30.97,9.30,0,336.64,367.00,34.5,31.3,0.265,340109.7,340109.7,25944,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645416,245925.00
03/10/2016 16:30,2,1.109,ACTIVE,213.74,348.36,59.933,1457645403,"201051344000417","219011344069620",30.75,10.30,0,336.34,366.40,34.6,31.5,0.265,333838.2,333838.2,26099,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645417,245926.00
03/10/2016 16:30,2,1.008,ACTIVE,212.83,345.66,59.938,1457645403,"274151322000083","219011344069620",30.22,13.30,0,336.64,357.98,30.9,27.9,0.212,607782.7,607782.7,14983,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645418,245927.00
03/10/2016 16:30,2,1.062,ACTIVE,213.29,347.16,59.959,1457645403,"274151322000076","219011344069620",30.97,13.30,0,337.24,359.78,33.3,30.2,0.221,646794.0,646794.0,14988,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645419,245928.00
03/10/2016 16:30,2,1.100,ACTIVE,213.96,349.86,59.949,1457645403,"201051344000868","219011344069620",31.23,6.70,0,336.94,367.60,34.8,31.7,0.265,326317.1,326317.1,21212,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645420,245929.00
03/10/2016 16:30,2,1.059,ACTIVE,212.83,348.06,59.938,1457645403,"274151322000095","219011344069620",30.73,13.00,0,336.64,358.58,32.9,29.8,0.212,640014.1,640014.1,14872,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645421,245930.00
03/10/2016 16:30,2,1.117,ACTIVE,214.19,352.57,59.991,1457645403,"201051344000988","219011344069620",30.43,7.30,0,336.94,370.00,34.5,31.3,0.274,324517.1,324517.1,21488,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645422,245931.00
03/10/2016 16:30,2,1.102,ACTIVE,213.51,348.66,59.907,1457645403,"201051344001025","219011344069620",30.93,8.50,0,336.34,367.00,34.5,31.4,0.256,337592.3,337592.3,26004,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645422,245932.00
03/10/2016 16:30,2,1.111,ACTIVE,214.19,349.26,59.949,1457645403,"201051344000458","219011344069620",31.07,8.50,0,337.54,368.80,35.0,31.9,0.278,334885.5,334885.5,21395,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645423,245933.00
03/10/2016 16:30,2,1.100,ACTIVE,214.87,350.77,59.954,1457645403,"201051344000853","219011344069620",31.27,7.30,0,337.84,370.90,34.9,31.7,0.278,332517.2,332517.2,21018,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645424,245934.00
03/10/2016 16:30,2,1.070,ACTIVE,213.74,349.86,59.938,1457645403,"201051344000685","219011344069620",31.21,9.00,0,335.44,366.70,33.8,30.7,0.270,339813.5,339813.5,25820,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645425,245935.00
03/10/2016 16:30,2,1.068,ACTIVE,213.96,349.86,59.949,1457645403,"201051344000917","219011344069620",31.09,9.30,0,335.44,366.10,33.7,30.6,0.252,337082.4,337082.4,25818,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645426,245936.00
03/10/2016 16:30,2,1.064,ACTIVE,213.74,349.56,59.949,1457645403,"201051344001145","219011344069620",31.17,8.00,0,336.04,366.70,33.6,30.6,0.256,342184.8,342184.8,25678,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645427,245937.00
03/10/2016 16:30,2,1.105,ACTIVE,213.74,349.56,59.901,1457645403,"201051344000651","219011344069620",30.55,7.70,0,335.14,366.70,34.3,31.1,0.261,334022.3,334022.3,26047,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645428,245938.00
03/10/2016 16:30,2,0.975,ACTIVE,212.61,345.96,59.928,1457645403,"274151322000088","219011344069620",29.84,12.30,0,335.44,357.38,29.4,26.5,0.190,589957.5,589957.5,14684,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645429,245939.00
03/10/2016 16:30,2,0.701,ACTIVE,213.51,428.31,59.944,1457645403,"274151322000068","219011344069620",40.12,16.30,0,334.84,453.56,28.1,25.2,0.172,492626.8,492626.8,15710,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645430,245940.00
03/10/2016 16:30,2,1.068,ACTIVE,213.51,348.36,59.944,1457645403,"201051344001135","219011344069620",31.21,8.50,0,334.54,364.89,33.8,30.7,0.261,330592.2,330592.2,26014,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645431,245941.00
03/10/2016 16:30,2,1.121,ACTIVE,213.51,349.26,59.944,1457645403,"201051344000594","219011344069620",31.11,9.70,0,336.04,367.60,35.3,32.2,0.270,337128.8,337128.8,21426,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645432,245942.00
03/10/2016 16:30,2,1.094,ACTIVE,213.74,348.66,59.944,1457645403,"201051344001203","219011344069620",30.71,9.30,0,336.04,367.00,34.1,31.0,0.265,336841.0,336841.0,25997,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645433,245943.00
03/10/2016 16:30,2,1.006,ACTIVE,212.61,349.86,59.954,1457645403,"274151322000054","219011344069620",29.96,12.00,0,336.04,357.68,30.5,27.5,0.199,602780.6,602780.6,14713,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645434,245944.00
03/10/2016 16:30,2,1.102,ACTIVE,214.41,349.86,59.938,1457645403,"201051344000867","219011344069620",31.19,8.00,0,336.34,367.30,34.8,31.7,0.256,325540.9,325540.9,21455,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645435,245945.00
03/10/2016 16:30,2,1.105,ACTIVE,213.74,349.56,59.891,1457645403,"201051344001093","219011344069620",31.31,9.00,0,335.14,365.80,35.1,31.9,0.256,335616.9,335616.9,25875,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645436,245946.00
03/10/2016 16:30,2,1.074,ACTIVE,214.19,350.47,59.901,1457645403,"201051344000900","219011344069620",30.59,6.70,0,336.94,367.90,33.3,30.2,0.261,340645.1,340645.1,20863,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645437,245947.00
03/10/2016 16:30,2,1.100,ACTIVE,214.41,350.77,59.928,1457645403,"201051344000648","219011344069620",31.39,6.70,0,337.84,370.00,35.0,31.9,0.261,334046.3,334046.3,21134,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645438,245948.00
03/10/2016 16:30,2,1.115,ACTIVE,214.41,350.17,59.938,1457645403,"201051344000569","219011344069620",31.11,7.30,0,337.84,368.20,35.2,32.0,0.265,342070.0,342070.0,20805,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645439,245949.00
03/10/2016 16:30,2,1.100,ACTIVE,214.19,350.47,59.954,1457645403,"201051344000983","219011344069620",31.15,7.30,0,336.64,368.50,34.8,31.6,0.278,334515.0,334515.0,21252,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645440,245950.00
03/10/2016 16:30,2,1.084,ACTIVE,214.41,351.07,59.933,1457645403,"201051344001158","219011344069620",30.93,7.30,0,337.24,368.50,34.0,30.9,0.270,330311.5,330311.5,21468,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645441,245951.00
03/10/2016 16:30,2,1.109,ACTIVE,214.87,351.07,59.991,1457645403,"201051344000576","219011344069620",31.07,6.70,0,338.14,370.30,35.0,31.8,0.261,335107.3,335107.3,20924,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645442,245952.00
03/10/2016 16:30,2,1.006,ACTIVE,212.83,345.36,59.928,1457645403,"274151322000087","219011344069620",29.86,15.50,0,336.34,357.68,30.4,27.4,0.194,577799.7,577799.7,14766,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457645443,245953.00
03/10/2016 16:45,2,1.012,ACTIVE,215.09,351.07,59.991,1457646303,"201051344000645","219011344069620",30.75,7.30,0,338.14,367.30,31.5,28.5,0.234,334944.7,334944.7,21076,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646304,245954.00
03/10/2016 16:45,2,0.918,ACTIVE,213.29,343.85,59.975,1457646303,"274151322000085","219011344069620",29.64,11.30,0,336.94,356.18,27.6,24.7,0.177,605612.8,605612.8,14730,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646305,245955.00
03/10/2016 16:45,2,1.012,ACTIVE,215.09,352.87,59.986,1457646303,"201051344000633","219011344069620",30.89,8.00,0,337.24,369.10,31.7,28.7,0.243,326540.1,326540.1,21489,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646306,245956.00
03/10/2016 16:45,2,1.020,ACTIVE,214.64,349.86,59.944,1457646303,"201051344000469","219011344069620",31.01,6.00,0,336.94,367.90,32.0,28.9,0.243,327339.3,327339.3,21475,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646307,245957.00
03/10/2016 16:45,2,0.971,ACTIVE,213.51,348.36,59.991,1457646303,"201051344000646","219011344069620",31.07,9.00,0,335.74,363.39,30.6,27.6,0.239,332310.6,332310.6,26012,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646308,245958.00
03/10/2016 16:45,2,0.939,ACTIVE,212.83,348.66,59.981,1457646303,"274151322000052","219011344069620",29.92,13.30,0,336.04,356.78,28.4,25.5,0.186,613700.8,613700.8,14947,0,0,0,L,1151911521,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646309,245959.00
03/10/2016 16:45,2,1.002,ACTIVE,214.19,349.26,59.996,1457646303,"201051344000585","219011344069620",30.99,8.50,0,336.64,365.19,31.5,28.5,0.243,337583.6,337583.6,26018,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646310,245960.00
03/10/2016 16:45,2,0.955,ACTIVE,213.74,346.86,59.981,1457646303,"201051344001230","219011344069620",31.35,9.00,0,334.84,363.39,30.4,27.4,0.230,336116.0,336116.0,25801,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646311,245961.00
03/10/2016 16:45,2,0.967,ACTIVE,214.41,348.96,59.986,1457646303,"201051344000582","219011344069620",31.31,7.70,0,337.24,365.19,30.7,27.7,0.221,329751.8,329751.8,25993,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646312,245962.00
03/10/2016 16:45,2,1.006,ACTIVE,213.51,347.76,59.975,1457646303,"201051344000955","219011344069620",30.87,9.00,0,333.93,364.29,31.4,28.4,0.234,340616.1,340616.1,25929,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646312,245963.00
03/10/2016 16:45,2,0.598,ACTIVE,213.29,434.33,59.975,1457646303,"274151322000094","219011344069620",40.75,14.30,0,333.93,444.85,24.8,22.0,0.164,492541.6,492541.6,15536,0,0,0,L,1151911521,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646313,245964.00
03/10/2016 16:45,2,1.020,ACTIVE,214.87,349.86,59.986,1457646303,"201051344000579","219011344069620",31.31,9.00,0,338.14,367.60,32.4,29.3,0.243,341466.6,341466.6,1514,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646314,245965.00
03/10/2016 16:45,2,1.020,ACTIVE,213.51,347.16,59.981,1457646303,"201051344000890","219011344069620",30.95,10.00,0,335.74,364.89,32.0,29.0,0.225,337943.5,337943.5,25949,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646315,245966.00
03/10/2016 16:45,2,0.998,ACTIVE,213.96,348.36,59.986,1457646303,"201051344000438","219011344069620",31.11,9.00,0,336.04,365.49,31.5,28.5,0.234,340117.1,340117.1,25945,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646316,245967.00
03/10/2016 16:45,2,1.010,ACTIVE,213.96,348.06,59.981,1457646303,"201051344000417","219011344069620",30.95,10.00,0,335.14,365.19,31.7,28.7,0.239,333845.7,333845.7,26100,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646317,245968.00
03/10/2016 16:45,2,0.967,ACTIVE,213.74,350.47,59.965,1457646303,"274151322000076","219011344069620",30.71,12.70,0,337.24,357.68,30.1,27.1,0.203,646801.1,646801.1,14989,0,0,0,L,1151911521,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646319,245969.00
03/10/2016 16:45,2,1.008,ACTIVE,214.41,349.86,59.959,1457646303,"201051344000868","219011344069620",30.99,6.70,0,337.54,365.49,31.7,28.7,0.239,326324.6,326324.6,21213,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646320,245970.00
03/10/2016 16:45,2,0.965,ACTIVE,213.06,343.25,59.975,1457646303,"274151322000095","219011344069620",30.49,12.30,0,336.34,356.78,29.8,26.8,0.190,640021.1,640021.1,14873,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646321,245971.00
03/10/2016 16:45,2,1.008,ACTIVE,214.41,351.37,59.975,1457646303,"201051344000988","219011344069620",30.69,7.00,0,337.24,369.10,31.4,28.4,0.247,324524.5,324524.5,21489,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646322,245972.00
03/10/2016 16:45,2,1.006,ACTIVE,213.74,347.76,59.981,1457646303,"201051344001025","219011344069620",30.83,8.50,0,336.04,364.89,31.4,28.4,0.234,337599.7,337599.7,26005,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646323,245973.00
03/10/2016 16:45,2,1.010,ACTIVE,214.64,350.47,59.981,1457646303,"201051344000458","219011344069620",30.99,8.00,0,337.24,366.70,31.8,28.8,0.247,334893.0,334893.0,21396,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646324,245974.00
03/10/2016 16:45,2,1.018,ACTIVE,215.09,351.37,59.975,1457646303,"201051344000853","219011344069620",30.59,7.00,0,338.14,368.20,31.6,28.6,0.234,332524.7,332524.7,21019,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646325,245975.00
03/10/2016 16:45,2,0.988,ACTIVE,213.96,347.76,59.981,1457646303,"201051344000685","219011344069620",30.71,8.50,0,335.74,365.19,30.8,27.8,0.247,339820.7,339820.7,25821,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646325,245976.00
03/10/2016 16:45,2,0.988,ACTIVE,214.19,348.96,60.002,1457646303,"201051344000917","219011344069620",30.51,9.00,0,334.54,364.89,30.6,27.6,0.234,337089.6,337089.6,25819,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646326,245977.00
03/10/2016 16:45,2,0.977,ACTIVE,213.96,348.06,59.975,1457646303,"201051344001145","219011344069620",30.97,8.00,0,336.64,364.89,30.6,27.7,0.230,342192.0,342192.0,25679,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646327,245978.00
03/10/2016 16:45,2,0.973,ACTIVE,214.19,348.66,59.938,1457646303,"201051344000651","219011344069620",31.55,7.30,0,336.64,364.59,31.1,28.1,0.230,334029.7,334029.7,26048,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646328,245979.00
03/10/2016 16:45,2,0.869,ACTIVE,212.83,342.95,59.965,1457646303,"274151322000088","219011344069620",30.08,12.00,0,336.34,355.58,26.4,23.6,0.168,589963.6,589963.6,14685,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646329,245980.00
03/10/2016 16:45,2,0.627,ACTIVE,213.74,425.31,59.954,1457646303,"274151322000068","219011344069620",39.82,15.80,0,334.84,457.47,25.4,22.5,0.155,492632.7,492632.7,15711,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646330,245981.00
03/10/2016 16:45,2,0.984,ACTIVE,213.74,346.86,59.954,1457646303,"201051344001135","219011344069620",30.81,8.00,0,336.04,363.39,30.7,27.7,0.230,330599.4,330599.4,26015,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646331,245982.00
03/10/2016 16:45,2,1.014,ACTIVE,213.96,349.26,60.002,1457646303,"201051344000594","219011344069620",31.25,9.30,0,335.14,365.49,32.2,29.2,0.239,337136.4,337136.4,21427,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646332,245983.00
03/10/2016 16:45,2,0.992,ACTIVE,213.96,347.76,59.965,1457646303,"201051344001203","219011344069620",30.73,8.50,0,336.04,365.80,30.9,27.9,0.239,336848.2,336848.2,25998,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646333,245984.00
03/10/2016 16:45,2,0.900,ACTIVE,212.83,347.16,59.949,1457646303,"274151322000054","219011344069620",30.08,11.70,0,336.04,356.18,27.4,24.6,0.181,602787.0,602787.0,14714,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646334,245985.00
03/10/2016 16:45,2,1.008,ACTIVE,214.64,349.56,59.959,1457646303,"201051344000867","219011344069620",30.89,7.70,0,336.34,364.89,31.6,28.5,0.234,325548.3,325548.3,21456,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646335,245986.00
03/10/2016 16:45,2,1.020,ACTIVE,213.96,349.26,59.965,1457646303,"201051344001093","219011344069620",31.03,9.00,0,336.04,364.29,32.1,29.0,0.225,335624.4,335624.4,25876,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646336,245987.00
03/10/2016 16:45,2,0.963,ACTIVE,214.41,350.47,59.959,1457646303,"201051344000900","219011344069620",30.67,6.70,0,337.24,367.00,30.0,27.0,0.234,340652.1,340652.1,20864,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646337,245988.00
03/10/2016 16:45,2,1.016,ACTIVE,214.87,350.17,59.970,1457646303,"201051344000648","219011344069620",30.87,6.70,0,337.24,366.70,31.8,28.8,0.234,334053.8,334053.8,21135,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646338,245989.00
03/10/2016 16:45,2,1.008,ACTIVE,214.64,350.17,59.981,1457646303,"201051344000569","219011344069620",31.21,7.30,0,337.54,366.40,31.9,28.9,0.243,342077.5,342077.5,20806,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646339,245990.00
03/10/2016 16:45,2,0.998,ACTIVE,214.64,350.47,59.970,1457646303,"201051344000983","219011344069620",31.03,7.30,0,337.24,366.40,31.4,28.4,0.243,334522.3,334522.3,21253,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646340,245991.00
03/10/2016 16:45,2,0.984,ACTIVE,214.64,350.17,59.938,1457646303,"201051344001158","219011344069620",30.93,7.30,0,336.34,367.30,30.9,27.9,0.239,330318.7,330318.7,21469,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646341,245992.00
03/10/2016 16:45,2,1.010,ACTIVE,214.87,350.47,59.954,1457646303,"201051344000576","219011344069620",30.95,6.70,0,338.44,368.50,31.7,28.7,0.234,335114.8,335114.8,20925,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646342,245993.00
03/10/2016 16:45,2,0.904,ACTIVE,213.06,348.66,59.959,1457646303,"274151322000087","219011344069620",29.84,15.00,0,336.34,356.48,27.4,24.5,0.172,577806.1,577806.1,14767,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646343,245994.00
03/10/2016 16:45,2,0.918,ACTIVE,213.06,346.26,59.965,1457646303,"274151322000083","219011344069620",30.08,13.00,0,336.04,356.18,27.9,25.0,0.190,607789.4,607789.4,14984,0,0,0,L,1151911521,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457646344,245995.00
03/10/2016 17:00,2,0.775,ACTIVE,214.87,347.46,59.981,1457647203,"201051344000645","219011344069620",30.85,7.30,0,337.84,366.70,24.2,21.5,0.168,334950.9,334950.9,21077,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647205,245996.00
03/10/2016 17:00,2,0.693,ACTIVE,213.06,345.06,59.981,1457647203,"274151322000085","219011344069620",29.58,11.00,0,334.24,355.58,20.8,18.1,0.124,605618.2,605618.2,14731,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647205,245997.00
03/10/2016 17:00,2,0.785,ACTIVE,214.64,348.36,59.970,1457647203,"201051344000633","219011344069620",30.75,7.70,0,337.84,367.60,24.5,21.7,0.181,326546.4,326546.4,21490,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647206,245998.00
03/10/2016 17:00,2,0.785,ACTIVE,214.41,347.16,60.007,1457647203,"201051344000469","219011344069620",31.13,5.50,0,337.24,364.59,24.8,22.0,0.177,327345.7,327345.7,21476,0,0,0,L,1122011218,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647207,245999.00
03/10/2016 17:00,2,0.762,ACTIVE,213.51,345.66,59.986,1457647203,"201051344000646","219011344069620",30.65,8.50,0,335.74,361.89,23.7,20.9,0.164,332316.7,332316.7,26013,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647208,246000.00
03/10/2016 17:00,2,0.715,ACTIVE,212.61,344.15,59.981,1457647203,"274151322000052","219011344069620",29.88,12.70,0,333.03,355.58,21.6,18.9,0.128,613706.3,613706.3,14948,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647209,246001.00
03/10/2016 17:00,2,0.781,ACTIVE,213.96,345.96,59.959,1457647203,"201051344000585","219011344069620",30.67,8.50,0,335.74,362.79,24.3,21.5,0.177,337589.8,337589.8,26019,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647210,246002.00
03/10/2016 17:00,2,0.738,ACTIVE,213.74,344.15,59.991,1457647203,"201051344001230","219011344069620",31.01,8.50,0,335.14,361.59,23.2,20.5,0.164,336122.0,336122.0,25802,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647211,246003.00
03/10/2016 17:00,2,0.766,ACTIVE,214.41,346.26,59.944,1457647203,"201051344000582","219011344069620",30.63,7.30,0,336.94,362.79,23.8,21.1,0.164,329757.9,329757.9,25994,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647212,246004.00
03/10/2016 17:00,2,0.783,ACTIVE,213.51,345.36,59.986,1457647203,"201051344000955","219011344069620",30.77,8.50,0,335.74,360.99,24.4,21.7,0.177,340622.3,340622.3,25930,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647213,246005.00
03/10/2016 17:00,2,0.449,ACTIVE,213.06,429.52,59.981,1457647203,"274151322000094","219011344069620",40.45,14.00,0,336.94,448.75,18.4,15.8,0.110,492546.4,492546.4,15537,0,0,0,L,1151911521,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647214,246006.00
03/10/2016 17:00,2,0.799,ACTIVE,214.19,346.86,59.986,1457647203,"201051344000579","219011344069620",31.03,8.50,0,337.84,364.89,25.1,22.3,0.177,341473.0,341473.0,1515,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647215,246007.00
03/10/2016 17:00,2,0.795,ACTIVE,213.74,345.36,59.981,1457647203,"201051344000890","219011344069620",30.75,9.70,0,335.14,362.49,24.8,22.0,0.168,337949.8,337949.8,25950,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647216,246008.00
03/10/2016 17:00,2,0.770,ACTIVE,214.19,346.26,59.981,1457647203,"201051344000438","219011344069620",31.31,8.50,0,336.94,362.49,24.4,21.7,0.172,340123.4,340123.4,25946,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647216,246009.00
03/10/2016 17:00,2,0.805,ACTIVE,213.96,346.26,59.975,1457647203,"201051344000417","219011344069620",30.16,9.70,0,335.14,362.19,24.6,21.9,0.168,333852.0,333852.0,26101,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647217,246010.00
03/10/2016 17:00,2,0.695,ACTIVE,212.83,345.66,59.970,1457647203,"274151322000083","219011344069620",29.72,12.30,0,333.93,355.28,20.9,18.3,0.137,607794.7,607794.7,14985,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647218,246011.00
03/10/2016 17:00,2,0.725,ACTIVE,213.51,343.55,59.981,1457647203,"274151322000076","219011344069620",30.73,12.30,0,335.44,356.78,22.5,19.8,0.150,646806.9,646806.9,14990,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647219,246012.00
03/10/2016 17:00,2,0.777,ACTIVE,214.19,346.86,59.986,1457647203,"201051344000868","219011344069620",30.79,6.30,0,336.04,364.89,24.3,21.5,0.172,326330.8,326330.8,21214,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647220,246013.00
03/10/2016 17:00,2,0.709,ACTIVE,212.83,345.96,59.959,1457647203,"274151322000095","219011344069620",30.71,11.70,0,333.63,355.88,22.1,19.4,0.141,640026.9,640026.9,14874,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647221,246014.00
03/10/2016 17:00,2,0.770,ACTIVE,214.19,348.36,59.986,1457647203,"201051344000988","219011344069620",30.67,7.00,0,336.64,366.40,23.9,21.2,0.186,324530.7,324530.7,21490,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647222,246015.00
03/10/2016 17:00,2,0.773,ACTIVE,213.74,345.06,59.986,1457647203,"201051344001025","219011344069620",30.67,8.00,0,335.74,361.59,24.1,21.3,0.168,337605.9,337605.9,26006,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647223,246016.00
03/10/2016 17:00,2,0.785,ACTIVE,214.19,346.56,59.981,1457647203,"201051344000458","219011344069620",30.81,8.00,0,337.54,364.59,24.6,21.8,0.177,334899.3,334899.3,21397,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647224,246017.00
03/10/2016 17:00,2,0.766,ACTIVE,215.09,348.36,59.954,1457647203,"201051344000853","219011344069620",31.07,7.00,0,338.14,366.10,24.1,21.4,0.177,332530.9,332530.9,21020,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647225,246018.00
03/10/2016 17:00,2,0.764,ACTIVE,214.19,345.96,59.986,1457647203,"201051344000685","219011344069620",30.47,8.00,0,335.44,363.39,23.6,20.8,0.172,339826.8,339826.8,25822,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647226,246019.00
03/10/2016 17:00,2,0.754,ACTIVE,213.96,346.56,59.933,1457647203,"201051344000917","219011344069620",30.59,8.50,0,335.44,362.79,23.4,20.7,0.164,337095.6,337095.6,25820,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647227,246020.00
03/10/2016 17:00,2,0.742,ACTIVE,213.96,346.26,59.970,1457647203,"201051344001145","219011344069620",30.91,7.70,0,336.34,362.49,23.3,20.5,0.168,342198.0,342198.0,25680,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647227,246021.00
03/10/2016 17:00,2,0.775,ACTIVE,214.19,346.56,59.991,1457647203,"201051344000651","219011344069620",30.43,7.00,0,336.04,362.49,23.9,21.2,0.168,334035.8,334035.8,26049,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647228,246022.00
03/10/2016 17:00,2,0.662,ACTIVE,212.61,344.76,59.981,1457647203,"274151322000088","219011344069620",29.10,11.30,0,332.73,354.07,19.6,16.9,0.124,589968.7,589968.7,14686,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647229,246023.00
03/10/2016 17:00,2,0.475,ACTIVE,213.74,423.20,59.975,1457647203,"274151322000068","219011344069620",39.80,15.50,0,336.04,449.35,19.2,16.6,0.115,492637.5,492637.5,15712,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647230,246024.00
