ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 17:00,2,0.752,ACTIVE,213.74,344.45,60.012,1457647203,"201051344001135","219011344069620",30.81,8.00,0,335.44,361.59,23.5,20.7,0.168,330605.5,330605.5,26016,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647231,246025.00
03/10/2016 17:00,2,0.787,ACTIVE,213.96,346.56,60.028,1457647203,"201051344000594","219011344069620",30.95,9.00,0,336.94,363.99,24.7,21.9,0.177,337142.7,337142.7,21428,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647232,246026.00
03/10/2016 17:00,2,0.754,ACTIVE,213.96,344.76,60.018,1457647203,"201051344001203","219011344069620",30.91,8.50,0,336.64,363.39,23.7,21.0,0.168,336854.3,336854.3,25999,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647233,246027.00
03/10/2016 17:00,2,0.682,ACTIVE,212.83,345.36,59.959,1457647203,"274151322000054","219011344069620",29.58,11.30,0,333.33,354.67,20.4,17.8,0.124,602792.3,602792.3,14715,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647234,246028.00
03/10/2016 17:00,2,0.768,ACTIVE,214.41,346.26,59.991,1457647203,"201051344000867","219011344069620",30.93,7.70,0,337.54,363.99,24.1,21.4,0.168,325554.5,325554.5,21457,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647235,246029.00
03/10/2016 17:00,2,0.781,ACTIVE,213.96,345.96,59.996,1457647203,"201051344001093","219011344069620",31.25,8.50,0,335.14,361.59,24.8,22.0,0.164,335630.8,335630.8,25877,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647236,246030.00
03/10/2016 17:00,2,0.715,ACTIVE,214.19,347.46,59.996,1457647203,"201051344000900","219011344069620",30.93,6.30,0,337.54,364.29,22.5,19.8,0.172,340657.9,340657.9,20865,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647237,246031.00
03/10/2016 17:00,2,0.795,ACTIVE,214.64,346.86,59.986,1457647203,"201051344000648","219011344069620",30.51,6.30,0,337.84,364.89,24.6,21.8,0.172,334060.1,334060.1,21136,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647238,246032.00
03/10/2016 17:00,2,0.773,ACTIVE,214.41,347.16,59.975,1457647203,"201051344000569","219011344069620",31.17,7.00,0,337.84,364.89,24.5,21.7,0.172,342083.8,342083.8,20807,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647238,246033.00
03/10/2016 17:00,2,0.764,ACTIVE,214.41,346.86,59.991,1457647203,"201051344000983","219011344069620",31.01,7.00,0,337.54,363.69,24.0,21.2,0.177,334528.5,334528.5,21254,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647239,246034.00
03/10/2016 17:00,2,0.752,ACTIVE,214.41,346.86,59.986,1457647203,"201051344001158","219011344069620",30.69,7.00,0,338.14,364.59,23.4,20.7,0.168,330324.8,330324.8,21470,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647240,246035.00
03/10/2016 17:00,2,0.777,ACTIVE,214.87,348.06,60.023,1457647203,"201051344000576","219011344069620",30.79,6.30,0,337.54,366.40,24.2,21.5,0.168,335121.0,335121.0,20926,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647241,246036.00
03/10/2016 17:00,2,0.680,ACTIVE,213.29,344.15,60.018,1457647203,"274151322000087","219011344069620",29.52,14.70,0,333.33,354.97,20.3,17.7,0.124,577811.3,577811.3,14768,0,0,0,L,1151911521,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457647243,246037.00
03/10/2016 17:15,2,0.682,ACTIVE,214.41,345.96,59.949,1457648104,"201051344000645","219011344069620",30.63,7.00,0,337.24,358.58,21.2,18.5,0.141,334955.7,334955.7,21078,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648105,246038.00
03/10/2016 17:15,2,0.584,ACTIVE,212.83,342.65,59.954,1457648104,"274151322000085","219011344069620",29.96,10.30,0,337.24,351.07,17.7,15.2,0.106,605622.1,605622.1,14732,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648106,246039.00
03/10/2016 17:15,2,0.670,ACTIVE,214.41,346.86,59.949,1457648104,"201051344000633","219011344069620",31.27,7.30,0,337.24,359.48,21.2,18.6,0.155,326551.1,326551.1,21491,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648107,246040.00
03/10/2016 17:15,2,0.701,ACTIVE,213.96,345.66,59.959,1457648104,"201051344000469","219011344069620",30.45,5.50,0,336.34,358.88,21.7,19.0,0.150,327350.5,327350.5,21477,0,0,0,L,1122011218,0,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648108,246041.00
03/10/2016 17:15,2,0.676,ACTIVE,213.51,344.15,59.954,1457648104,"201051344000646","219011344069620",29.92,8.00,0,334.54,356.78,20.5,17.9,0.141,332321.2,332321.2,26014,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648109,246042.00
03/10/2016 17:15,2,0.605,ACTIVE,212.61,344.45,59.928,1457648104,"274151322000052","219011344069620",30.18,12.00,0,336.04,351.67,18.6,16.0,0.119,613710.4,613710.4,14949,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648110,246043.00
03/10/2016 17:15,2,0.680,ACTIVE,213.96,344.76,59.949,1457648104,"201051344000585","219011344069620",30.69,7.70,0,335.44,356.18,21.2,18.5,0.141,337594.5,337594.5,26020,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648110,246044.00
03/10/2016 17:15,2,0.660,ACTIVE,213.51,343.55,59.949,1457648104,"201051344001230","219011344069620",30.36,8.00,0,333.63,355.58,20.3,17.7,0.133,336126.5,336126.5,25803,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648111,246045.00
03/10/2016 17:15,2,0.668,ACTIVE,214.19,344.76,59.922,1457648104,"201051344000582","219011344069620",30.67,7.00,0,336.04,357.68,20.8,18.2,0.133,329762.5,329762.5,25995,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648112,246046.00
03/10/2016 17:15,2,0.682,ACTIVE,213.29,343.55,59.949,1457648104,"201051344000955","219011344069620",31.13,8.00,0,334.54,355.88,21.5,18.8,0.141,340627.1,340627.1,25931,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648113,246047.00
03/10/2016 17:15,2,0.383,ACTIVE,212.61,426.21,59.944,1457648104,"274151322000094","219011344069620",40.18,13.30,0,337.84,447.25,15.7,13.2,0.097,492549.7,492549.7,15538,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648114,246048.00
03/10/2016 17:15,2,0.709,ACTIVE,213.96,345.66,59.949,1457648104,"201051344000579","219011344069620",30.61,8.00,0,336.94,357.98,22.0,19.3,0.150,341477.9,341477.9,1516,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648115,246049.00
03/10/2016 17:15,2,0.711,ACTIVE,213.51,343.55,59.949,1457648104,"201051344000890","219011344069620",30.04,9.30,0,335.14,356.48,21.7,19.0,0.146,337954.7,337954.7,25951,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648116,246050.00
03/10/2016 17:15,2,0.684,ACTIVE,213.74,344.45,59.944,1457648104,"201051344000438","219011344069620",30.85,8.00,0,335.44,356.78,21.4,18.7,0.137,340128.1,340128.1,25947,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648117,246051.00
03/10/2016 17:15,2,0.705,ACTIVE,213.74,344.15,59.959,1457648104,"201051344000417","219011344069620",30.49,9.30,0,334.84,357.08,21.8,19.1,0.146,333856.8,333856.8,26102,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648118,246052.00
03/10/2016 17:15,2,0.600,ACTIVE,212.61,344.15,59.959,1457648104,"274151322000083","219011344069620",29.62,11.70,0,336.64,351.37,18.0,15.4,0.110,607798.6,607798.6,14986,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648119,246053.00
03/10/2016 17:15,2,0.631,ACTIVE,213.06,341.75,59.959,1457648104,"274151322000076","219011344069620",30.20,11.70,0,334.84,352.27,19.3,16.7,0.124,646811.2,646811.2,14991,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648119,246054.00
03/10/2016 17:15,2,0.680,ACTIVE,213.74,345.36,59.991,1457648104,"201051344000868","219011344069620",30.69,6.30,0,336.34,358.88,21.2,18.5,0.146,326335.5,326335.5,21215,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648120,246055.00
03/10/2016 17:15,2,0.625,ACTIVE,212.61,340.85,59.949,1457648104,"274151322000095","219011344069620",29.88,11.00,0,333.03,351.67,18.9,16.4,0.115,640031.1,640031.1,14875,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648121,246056.00
03/10/2016 17:15,2,0.678,ACTIVE,213.74,347.16,59.928,1457648104,"201051344000988","219011344069620",30.26,7.00,0,336.94,359.48,20.8,18.1,0.150,324535.3,324535.3,21491,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648122,246057.00
03/10/2016 17:15,2,0.678,ACTIVE,213.51,342.95,59.991,1457648104,"201051344001025","219011344069620",30.77,7.70,0,335.74,356.48,21.1,18.5,0.141,337610.6,337610.6,26007,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648123,246058.00
03/10/2016 17:15,2,0.697,ACTIVE,213.74,345.06,59.944,1457648104,"201051344000458","219011344069620",30.57,7.70,0,336.64,358.28,21.6,18.9,0.150,334904.1,334904.1,21398,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648124,246059.00
03/10/2016 17:15,2,0.676,ACTIVE,214.41,346.56,59.944,1457648104,"201051344000853","219011344069620",30.89,6.70,0,337.84,360.38,21.2,18.5,0.150,332535.6,332535.6,21021,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648125,246060.00
03/10/2016 17:15,2,0.668,ACTIVE,213.96,345.06,59.954,1457648104,"201051344000685","219011344069620",30.53,7.70,0,335.44,357.08,20.7,18.1,0.146,339831.4,339831.4,25823,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648126,246061.00
03/10/2016 17:15,2,0.666,ACTIVE,213.74,344.45,59.944,1457648104,"201051344000917","219011344069620",30.45,8.00,0,335.14,357.08,20.5,17.9,0.137,337100.1,337100.1,25821,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648127,246062.00
03/10/2016 17:15,2,0.658,ACTIVE,213.74,343.85,59.949,1457648104,"201051344001145","219011344069620",30.57,7.30,0,336.04,357.08,20.4,17.8,0.141,342202.5,342202.5,25681,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648128,246063.00
03/10/2016 17:15,2,0.689,ACTIVE,213.74,343.85,59.996,1457648104,"201051344000651","219011344069620",30.08,6.70,0,336.04,356.78,21.1,18.4,0.146,334040.5,334040.5,26050,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648128,246064.00
03/10/2016 17:15,2,0.570,ACTIVE,212.16,343.25,59.970,1457648104,"274151322000088","219011344069620",29.04,11.00,0,336.04,351.07,16.8,14.3,0.106,589972.3,589972.3,14687,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648129,246065.00
03/10/2016 17:15,2,0.398,ACTIVE,213.06,426.21,59.938,1457648104,"274151322000068","219011344069620",40.43,15.00,0,338.74,448.75,16.4,13.9,0.088,492641.0,492641.0,15713,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648130,246066.00
03/10/2016 17:15,2,0.664,ACTIVE,213.29,342.65,59.928,1457648104,"201051344001135","219011344069620",30.73,7.30,0,334.84,356.18,20.7,18.0,0.141,330610.0,330610.0,26017,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648131,246067.00
03/10/2016 17:15,2,0.689,ACTIVE,213.29,344.45,59.944,1457648104,"201051344000594","219011344069620",30.95,8.50,0,335.74,358.88,21.6,18.9,0.150,337147.5,337147.5,21429,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648132,246068.00
03/10/2016 17:15,2,0.674,ACTIVE,213.51,343.55,59.928,1457648104,"201051344001203","219011344069620",30.24,7.70,0,334.84,357.68,20.7,18.0,0.146,336858.9,336858.9,26000,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648133,246069.00
03/10/2016 17:15,2,0.586,ACTIVE,212.38,344.15,59.938,1457648104,"274151322000054","219011344069620",29.68,10.70,0,336.04,351.07,17.6,15.1,0.110,602796.2,602796.2,14716,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648134,246070.00
03/10/2016 17:15,2,0.691,ACTIVE,214.19,345.06,59.949,1457648104,"201051344000867","219011344069620",30.14,7.30,0,336.34,358.28,21.1,18.5,0.141,325559.2,325559.2,21458,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648135,246071.00
03/10/2016 17:15,2,0.699,ACTIVE,213.51,343.85,59.938,1457648104,"201051344001093","219011344069620",30.87,8.00,0,336.04,357.08,21.9,19.2,0.141,335635.6,335635.6,25878,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648136,246072.00
03/10/2016 17:15,2,0.635,ACTIVE,213.74,345.66,59.954,1457648104,"201051344000900","219011344069620",30.14,6.00,0,336.94,358.28,19.4,16.8,0.141,340662.2,340662.2,20866,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648137,246073.00
03/10/2016 17:15,2,0.697,ACTIVE,213.96,345.36,59.922,1457648104,"201051344000648","219011344069620",30.55,6.30,0,336.94,358.58,21.6,19.0,0.141,334064.9,334064.9,21137,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648138,246074.00
03/10/2016 17:15,2,0.688,ACTIVE,213.96,345.06,59.944,1457648104,"201051344000569","219011344069620",30.75,7.00,0,336.64,358.58,21.5,18.8,0.146,342088.6,342088.6,20808,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648139,246075.00
03/10/2016 17:15,2,0.676,ACTIVE,213.96,345.36,59.933,1457648104,"201051344000983","219011344069620",30.77,6.70,0,336.64,358.28,21.1,18.4,0.146,334533.2,334533.2,21255,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648140,246076.00
03/10/2016 17:15,2,0.658,ACTIVE,213.96,345.36,59.949,1457648104,"201051344001158","219011344069620",30.67,6.70,0,337.54,358.58,20.5,17.9,0.146,330329.3,330329.3,21471,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648141,246077.00
03/10/2016 17:15,2,0.682,ACTIVE,214.41,346.56,59.954,1457648104,"201051344000576","219011344069620",30.95,6.30,0,336.94,359.48,21.4,18.7,0.141,335125.8,335125.8,20927,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648142,246078.00
03/10/2016 17:15,2,0.590,ACTIVE,212.83,343.25,59.944,1457648104,"274151322000087","219011344069620",29.54,13.70,0,336.34,351.37,17.6,15.1,0.097,577815.2,577815.2,14769,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457648143,246079.00
03/10/2016 17:30,2,0.668,ACTIVE,214.64,345.96,59.965,1457649004,"201051344000645","219011344069620",30.42,6.70,0,337.24,355.88,20.6,17.9,0.137,334960.1,334960.1,21079,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649005,246080.00
03/10/2016 17:30,2,0.574,ACTIVE,213.06,342.95,59.975,1457649004,"274151322000085","219011344069620",29.56,10.00,0,337.24,349.26,17.2,14.7,0.106,605625.7,605625.7,14733,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649006,246081.00
03/10/2016 17:30,2,0.658,ACTIVE,214.41,347.46,59.970,1457649004,"201051344000633","219011344069620",31.15,7.00,0,336.64,357.08,20.8,18.2,0.137,326555.6,326555.6,21492,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649007,246082.00
03/10/2016 17:30,2,0.693,ACTIVE,214.19,345.96,59.965,1457649004,"201051344000469","219011344069620",29.98,5.00,0,335.74,355.58,21.1,18.4,0.141,327355.1,327355.1,21478,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649008,246083.00
03/10/2016 17:30,2,0.662,ACTIVE,213.29,344.15,60.002,1457649004,"201051344000646","219011344069620",29.96,7.70,0,334.54,354.07,20.1,17.5,0.137,332325.6,332325.6,26015,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649009,246084.00
03/10/2016 17:30,2,0.592,ACTIVE,212.61,340.25,59.949,1457649004,"274151322000052","219011344069620",30.14,11.30,0,336.34,349.86,18.1,15.5,0.097,613714.2,613714.2,14950,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649010,246085.00
03/10/2016 17:30,2,0.666,ACTIVE,213.51,344.76,59.986,1457649004,"201051344000585","219011344069620",30.81,7.30,0,335.74,354.07,20.8,18.2,0.141,337599.0,337599.0,26021,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649011,246086.00
03/10/2016 17:30,2,0.650,ACTIVE,213.29,343.25,59.954,1457649004,"201051344001230","219011344069620",30.16,7.70,0,334.24,353.17,19.9,17.3,0.137,336130.7,336130.7,25804,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649012,246087.00
03/10/2016 17:30,2,0.664,ACTIVE,213.96,344.76,59.986,1457649004,"201051344000582","219011344069620",30.45,6.70,0,335.74,354.37,20.5,17.9,0.133,329766.9,329766.9,25996,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649012,246088.00
03/10/2016 17:30,2,0.678,ACTIVE,213.06,343.55,59.991,1457649004,"201051344000955","219011344069620",30.59,7.70,0,333.33,354.37,21.1,18.4,0.141,340631.7,340631.7,25932,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649013,246089.00
03/10/2016 17:30,2,0.377,ACTIVE,212.83,429.52,59.954,1457649004,"274151322000094","219011344069620",40.59,12.70,0,337.84,448.75,15.4,13.0,0.097,492552.9,492552.9,15539,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649014,246090.00
03/10/2016 17:30,2,0.697,ACTIVE,214.19,345.66,59.965,1457649004,"201051344000579","219011344069620",30.81,7.30,0,336.34,356.78,21.8,19.1,0.146,341482.6,341482.6,1517,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649015,246091.00
03/10/2016 17:30,2,0.693,ACTIVE,213.29,343.25,59.928,1457649004,"201051344000890","219011344069620",30.53,9.00,0,334.84,354.37,21.5,18.8,0.141,337959.3,337959.3,25952,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649016,246092.00
03/10/2016 17:30,2,0.672,ACTIVE,213.51,344.45,59.954,1457649004,"201051344000438","219011344069620",30.93,7.30,0,334.84,354.07,21.1,18.4,0.137,340132.6,340132.6,25948,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649017,246093.00
03/10/2016 17:30,2,0.701,ACTIVE,213.74,344.45,59.959,1457649004,"201051344000417","219011344069620",30.32,8.50,0,335.14,354.37,21.6,18.9,0.141,333861.4,333861.4,26103,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649018,246094.00
03/10/2016 17:30,2,0.590,ACTIVE,212.83,342.95,59.938,1457649004,"274151322000083","219011344069620",29.68,11.30,0,336.64,349.86,17.8,15.2,0.115,607802.3,607802.3,14987,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649019,246095.00
03/10/2016 17:30,2,0.615,ACTIVE,213.51,344.76,59.944,1457649004,"274151322000076","219011344069620",30.55,11.00,0,337.84,350.77,19.0,16.4,0.128,646815.2,646815.2,14992,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649020,246096.00
03/10/2016 17:30,2,0.674,ACTIVE,213.96,345.36,59.949,1457649004,"201051344000868","219011344069620",30.73,6.00,0,336.04,355.58,21.1,18.4,0.146,326340.0,326340.0,21216,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649021,246097.00
03/10/2016 17:30,2,0.617,ACTIVE,212.83,344.15,59.933,1457649004,"274151322000095","219011344069620",30.18,10.70,0,336.94,350.77,18.9,16.3,0.115,640035.0,640035.0,14876,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649022,246098.00
03/10/2016 17:30,2,0.670,ACTIVE,213.96,346.56,59.938,1457649004,"201051344000988","219011344069620",30.49,6.70,0,335.74,357.08,20.8,18.1,0.155,324539.7,324539.7,21492,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649022,246099.00
03/10/2016 17:30,2,0.678,ACTIVE,213.29,343.25,59.949,1457649004,"201051344001025","219011344069620",30.59,7.00,0,335.14,354.07,21.1,18.4,0.141,337615.1,337615.1,26008,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649023,246100.00
03/10/2016 17:30,2,0.695,ACTIVE,213.96,344.76,59.949,1457649004,"201051344000458","219011344069620",30.53,7.30,0,336.34,354.67,21.5,18.8,0.146,334908.7,334908.7,21399,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649024,246101.00
03/10/2016 17:30,2,0.686,ACTIVE,214.64,347.16,59.975,1457649004,"201051344000853","219011344069620",30.38,6.30,0,338.14,357.08,21.1,18.5,0.141,332540.0,332540.0,21022,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649025,246102.00
03/10/2016 17:30,2,0.676,ACTIVE,213.74,345.06,59.954,1457649004,"201051344000685","219011344069620",30.20,7.30,0,334.84,354.97,20.7,18.1,0.150,339835.7,339835.7,25824,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649026,246103.00
03/10/2016 17:30,2,0.658,ACTIVE,213.51,344.45,59.949,1457649004,"201051344000917","219011344069620",30.77,7.70,0,334.24,354.67,20.6,18.0,0.146,337104.4,337104.4,25822,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649027,246104.00
03/10/2016 17:30,2,0.656,ACTIVE,213.74,343.85,59.949,1457649004,"201051344001145","219011344069620",30.83,7.00,0,335.14,354.67,20.6,17.9,0.141,342206.8,342206.8,25682,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649028,246105.00
03/10/2016 17:30,2,0.686,ACTIVE,213.51,344.45,59.954,1457649004,"201051344000651","219011344069620",30.43,6.30,0,334.24,354.97,21.2,18.5,0.146,334044.9,334044.9,26051,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649029,246106.00
03/10/2016 17:30,2,0.568,ACTIVE,212.38,343.85,59.944,1457649004,"274151322000088","219011344069620",29.14,10.30,0,336.34,349.26,16.8,14.3,0.102,589975.7,589975.7,14688,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649030,246107.00
03/10/2016 17:30,2,0.395,ACTIVE,213.51,429.22,59.933,1457649004,"274151322000068","219011344069620",40.69,14.00,0,338.74,447.25,16.4,14.0,0.097,492644.3,492644.3,15714,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649030,246108.00
03/10/2016 17:30,2,0.670,ACTIVE,213.06,343.25,59.954,1457649004,"201051344001135","219011344069620",30.65,7.00,0,334.84,353.17,20.8,18.2,0.141,330614.3,330614.3,26018,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649031,246109.00
03/10/2016 17:30,2,0.711,ACTIVE,213.51,345.96,59.996,1457649004,"201051344000594","219011344069620",30.22,8.00,0,334.84,354.97,21.9,19.2,0.146,337152.1,337152.1,21430,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649032,246110.00
03/10/2016 17:30,2,0.674,ACTIVE,213.51,343.25,59.959,1457649004,"201051344001203","219011344069620",30.65,7.30,0,335.14,354.37,20.9,18.3,0.155,336863.2,336863.2,26001,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649034,246111.00
03/10/2016 17:30,2,0.584,ACTIVE,212.83,342.65,59.949,1457649004,"274151322000054","219011344069620",30.06,10.30,0,336.34,349.56,17.8,15.2,0.115,602799.7,602799.7,14717,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649034,246112.00
03/10/2016 17:30,2,0.695,ACTIVE,214.19,345.36,59.949,1457649004,"201051344000867","219011344069620",30.36,7.00,0,335.74,354.97,21.4,18.8,0.146,325563.6,325563.6,21459,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649035,246113.00
03/10/2016 17:30,2,0.705,ACTIVE,213.06,344.15,59.954,1457649004,"201051344001093","219011344069620",30.97,7.70,0,334.84,354.07,22.2,19.5,0.141,335640.3,335640.3,25879,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649036,246114.00
03/10/2016 17:30,2,0.629,ACTIVE,213.96,345.96,59.954,1457649004,"201051344000900","219011344069620",30.95,6.00,0,336.34,355.58,19.8,17.1,0.146,340666.2,340666.2,20867,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649038,246115.00
03/10/2016 17:30,2,0.707,ACTIVE,214.19,345.96,59.965,1457649004,"201051344000648","219011344069620",30.65,6.00,0,337.24,355.88,22.0,19.3,0.146,334069.5,334069.5,21138,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649039,246116.00
03/10/2016 17:30,2,0.699,ACTIVE,214.19,346.26,59.959,1457649004,"201051344000569","219011344069620",30.77,6.70,0,336.34,355.88,21.8,19.1,0.150,342093.1,342093.1,20809,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649040,246117.00
03/10/2016 17:30,2,0.689,ACTIVE,213.96,345.66,59.954,1457649004,"201051344000983","219011344069620",30.75,6.70,0,336.34,355.28,21.5,18.8,0.146,334537.6,334537.6,21256,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649041,246118.00
03/10/2016 17:30,2,0.676,ACTIVE,214.19,345.36,59.959,1457649004,"201051344001158","219011344069620",30.65,6.30,0,336.64,355.88,21.0,18.4,0.150,330333.6,330333.6,21472,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649041,246119.00
03/10/2016 17:30,2,0.699,ACTIVE,214.41,347.46,59.965,1457649004,"201051344000576","219011344069620",30.81,5.50,0,336.04,356.48,21.9,19.2,0.150,335130.3,335130.3,20928,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649042,246120.00
03/10/2016 17:30,2,0.600,ACTIVE,212.83,343.55,59.959,1457649004,"274151322000087","219011344069620",29.72,13.00,0,336.64,349.86,18.1,15.6,0.102,577818.8,577818.8,14770,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649043,246121.00
03/10/2016 17:45,2,0.809,ACTIVE,214.41,346.86,59.959,1457649903,"201051344000645","219011344069620",30.81,6.70,0,337.54,359.18,25.3,22.5,0.177,334965.1,334965.1,21080,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649905,246122.00
03/10/2016 17:45,2,0.701,ACTIVE,213.06,346.86,59.954,1457649903,"274151322000085","219011344069620",30.24,9.70,0,333.33,351.37,21.5,18.8,0.133,605629.9,605629.9,14734,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649905,246123.00
03/10/2016 17:45,2,0.816,ACTIVE,214.64,348.96,59.938,1457649903,"201051344000633","219011344069620",30.81,7.00,0,336.94,360.38,25.5,22.7,0.186,326560.6,326560.6,21493,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649906,246124.00
03/10/2016 17:45,2,0.822,ACTIVE,214.19,346.56,59.922,1457649903,"201051344000469","219011344069620",30.93,5.00,0,335.44,357.98,25.8,23.0,0.186,327360.2,327360.2,21479,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649907,246125.00
03/10/2016 17:45,2,0.801,ACTIVE,213.51,345.66,59.922,1457649903,"201051344000646","219011344069620",30.42,7.30,0,334.54,355.58,24.7,21.9,0.186,332330.5,332330.5,26016,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649908,246126.00
03/10/2016 17:45,2,0.742,ACTIVE,212.83,344.15,59.954,1457649903,"274151322000052","219011344069620",29.70,11.00,0,332.73,351.67,22.3,19.6,0.146,613718.6,613718.6,14951,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649909,246127.00
03/10/2016 17:45,2,0.830,ACTIVE,213.74,346.26,59.907,1457649903,"201051344000585","219011344069620",31.21,7.30,0,335.44,356.48,26.2,23.4,0.190,337604.0,337604.0,26022,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649910,246128.00
03/10/2016 17:45,2,0.805,ACTIVE,213.51,345.36,59.954,1457649903,"201051344001230","219011344069620",30.59,7.30,0,333.03,354.97,25.0,22.2,0.181,336135.5,336135.5,25805,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649911,246129.00
03/10/2016 17:45,2,0.830,ACTIVE,213.96,346.86,59.959,1457649903,"201051344000582","219011344069620",30.69,6.70,0,334.54,356.48,25.8,23.0,0.181,329771.8,329771.8,25997,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649912,246130.00
03/10/2016 17:45,2,0.830,ACTIVE,213.29,345.36,59.981,1457649903,"201051344000955","219011344069620",30.89,7.30,0,333.93,354.97,26.0,23.1,0.186,340636.7,340636.7,25933,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649913,246131.00
03/10/2016 17:45,2,0.508,ACTIVE,213.06,428.91,59.949,1457649903,"274151322000094","219011344069620",40.31,12.70,0,338.14,450.86,20.8,18.1,0.128,492556.5,492556.5,15540,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649914,246132.00
03/10/2016 17:45,2,0.904,ACTIVE,214.41,348.66,59.996,1457649903,"201051344000579","219011344069620",31.41,7.30,0,336.64,358.58,28.9,25.9,0.208,341487.8,341487.8,1518,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649915,246133.00
03/10/2016 17:45,2,0.916,ACTIVE,213.51,346.86,59.917,1457649903,"201051344000890","219011344069620",30.99,8.50,0,333.63,357.38,28.8,25.9,0.199,337964.4,337964.4,25953,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649915,246134.00
03/10/2016 17:45,2,0.893,ACTIVE,213.96,346.86,59.944,1457649903,"201051344000438","219011344069620",31.37,7.30,0,335.14,357.68,28.4,25.5,0.203,340137.7,340137.7,25949,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649916,246135.00
03/10/2016 17:45,2,0.943,ACTIVE,213.96,347.46,59.944,1457649903,"201051344000417","219011344069620",30.65,8.00,0,335.14,357.38,29.3,26.4,0.208,333866.6,333866.6,26104,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649917,246136.00
03/10/2016 17:45,2,0.850,ACTIVE,213.29,346.86,59.949,1457649903,"274151322000083","219011344069620",30.57,11.00,0,333.63,354.07,26.4,23.5,0.177,607806.6,607806.6,14988,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649918,246137.00
03/10/2016 17:45,2,0.891,ACTIVE,213.51,344.15,59.938,1457649903,"274151322000076","219011344069620",30.73,10.70,0,334.54,354.37,27.8,24.9,0.190,646819.8,646819.8,14993,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649919,246138.00
03/10/2016 17:45,2,0.980,ACTIVE,214.19,348.66,59.959,1457649903,"201051344000868","219011344069620",31.15,6.00,0,335.44,360.69,31.0,28.0,0.234,326345.0,326345.0,21217,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649920,246139.00
03/10/2016 17:45,2,0.961,ACTIVE,213.06,343.25,59.917,1457649903,"274151322000095","219011344069620",30.87,10.30,0,332.43,355.28,30.1,27.1,0.194,640039.5,640039.5,14877,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649921,246140.00
03/10/2016 17:45,2,0.998,ACTIVE,214.41,351.37,59.965,1457649903,"201051344000988","219011344069620",30.77,6.30,0,336.34,362.79,31.2,28.2,0.247,324544.6,324544.6,21493,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649922,246141.00
03/10/2016 17:45,2,1.016,ACTIVE,213.51,347.46,59.933,1457649903,"201051344001025","219011344069620",31.21,7.00,0,334.84,360.38,32.1,29.0,0.234,337620.1,337620.1,26009,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649923,246142.00
03/10/2016 17:45,2,1.033,ACTIVE,214.41,348.96,59.949,1457649903,"201051344000458","219011344069620",31.01,7.30,0,336.04,361.59,32.5,29.4,0.252,334913.8,334913.8,21400,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649924,246143.00
03/10/2016 17:45,2,1.021,ACTIVE,214.87,349.86,59.954,1457649903,"201051344000853","219011344069620",30.99,6.30,0,337.84,364.89,32.1,29.1,0.243,332545.0,332545.0,21023,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649925,246144.00
03/10/2016 17:45,2,0.998,ACTIVE,214.19,349.26,59.954,1457649903,"201051344000685","219011344069620",31.07,7.30,0,334.24,360.69,31.4,28.4,0.247,339840.6,339840.6,25825,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649926,246145.00
03/10/2016 17:45,2,1.027,ACTIVE,213.96,348.96,59.981,1457649903,"201051344000917","219011344069620",30.95,8.00,0,334.24,360.99,32.2,29.2,0.247,337109.4,337109.4,25823,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649927,246146.00
03/10/2016 17:45,2,1.023,ACTIVE,213.96,348.96,59.954,1457649903,"201051344001145","219011344069620",31.25,7.00,0,335.44,361.29,32.4,29.4,0.247,342211.7,342211.7,25683,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649928,246147.00
03/10/2016 17:45,2,1.066,ACTIVE,213.96,348.96,59.944,1457649903,"201051344000651","219011344069620",30.79,6.30,0,334.84,362.19,33.3,30.2,0.247,334049.9,334049.9,26052,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649929,246148.00
03/10/2016 17:45,2,0.924,ACTIVE,212.61,343.85,59.949,1457649903,"274151322000088","219011344069620",29.76,10.00,0,332.73,354.07,27.8,24.9,0.181,589979.7,589979.7,14689,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649929,246149.00
03/10/2016 17:45,2,0.678,ACTIVE,213.74,433.42,59.944,1457649903,"274151322000068","219011344069620",40.61,14.00,0,338.74,450.56,28.0,25.1,0.177,492648.1,492648.1,15715,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649930,246150.00
03/10/2016 17:45,2,1.061,ACTIVE,213.51,347.46,59.965,1457649903,"201051344001135","219011344069620",31.25,7.00,0,334.24,361.29,33.6,30.5,0.256,330619.2,330619.2,26019,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649931,246151.00
03/10/2016 17:45,2,1.094,ACTIVE,213.96,348.66,59.944,1457649903,"201051344000594","219011344069620",31.13,7.70,0,335.14,362.79,34.5,31.4,0.256,337157.2,337157.2,21431,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649932,246152.00
03/10/2016 17:45,2,1.047,ACTIVE,213.96,348.36,59.959,1457649903,"201051344001203","219011344069620",31.23,7.30,0,333.33,362.79,33.1,30.0,0.256,336868.2,336868.2,26002,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649933,246153.00
03/10/2016 17:45,2,0.953,ACTIVE,212.83,345.66,59.949,1457649903,"274151322000054","219011344069620",30.45,10.00,0,333.33,355.28,29.4,26.5,0.186,602803.9,602803.9,14718,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649934,246154.00
03/10/2016 17:45,2,1.031,ACTIVE,214.64,349.26,59.944,1457649903,"201051344000867","219011344069620",30.99,7.00,0,335.74,362.19,32.4,29.4,0.234,325568.7,325568.7,21460,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649935,246155.00
03/10/2016 17:45,2,1.016,ACTIVE,213.96,348.36,59.991,1457649903,"201051344001093","219011344069620",30.93,7.70,0,334.54,360.99,31.9,28.8,0.225,335645.5,335645.5,25880,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649936,246156.00
03/10/2016 17:45,2,0.939,ACTIVE,214.19,348.96,59.954,1457649903,"201051344000900","219011344069620",31.13,6.00,0,336.34,362.49,29.6,26.7,0.230,340670.9,340670.9,20868,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649937,246157.00
03/10/2016 17:45,2,1.002,ACTIVE,214.41,348.66,59.944,1457649903,"201051344000648","219011344069620",31.23,6.00,0,336.94,364.59,31.7,28.7,0.234,334074.7,334074.7,21139,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649938,246158.00
03/10/2016 17:45,2,1.008,ACTIVE,214.41,349.56,59.986,1457649903,"201051344000569","219011344069620",31.67,6.70,0,336.34,363.09,32.4,29.3,0.243,342098.3,342098.3,20810,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649939,246159.00
03/10/2016 17:45,2,1.047,ACTIVE,214.19,349.26,59.917,1457649903,"201051344000983","219011344069620",31.23,6.70,0,336.34,363.39,33.1,30.1,0.256,334542.7,334542.7,21257,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649940,246160.00
03/10/2016 17:45,2,1.051,ACTIVE,214.41,349.26,59.886,1457649903,"201051344001158","219011344069620",30.73,6.30,0,336.34,363.69,32.7,29.6,0.261,330338.5,330338.5,21473,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649941,246161.00
03/10/2016 17:45,2,1.057,ACTIVE,214.87,350.77,59.949,1457649903,"201051344000576","219011344069620",31.41,6.00,0,336.94,365.49,33.6,30.5,0.247,335135.4,335135.4,20929,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649942,246162.00
03/10/2016 17:45,2,1.006,ACTIVE,213.06,343.85,59.975,1457649903,"274151322000087","219011344069620",30.40,13.00,0,333.33,355.88,31.0,28.0,0.190,577823.0,577823.0,14771,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457649943,246163.00
03/10/2016 18:00,2,0.322,ACTIVE,213.74,342.05,60.028,1457650803,"201051344000645","219011344069620",28.86,6.70,0,337.24,367.00,9.4,7.2,0.040,334968.9,334968.9,21081,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650805,246164.00
03/10/2016 18:00,2,0.244,ACTIVE,212.83,339.04,60.012,1457650803,"274151322000085","219011344069620",27.51,9.30,0,336.64,356.18,6.8,4.6,0.031,605633.0,605633.0,14735,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650805,246165.00
03/10/2016 18:00,2,0.330,ACTIVE,213.96,343.85,60.044,1457650803,"201051344000633","219011344069620",29.52,6.70,0,336.94,367.30,9.9,7.6,0.040,326564.6,326564.6,21494,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650806,246166.00
03/10/2016 18:00,2,0.332,ACTIVE,213.51,341.75,60.012,1457650803,"201051344000469","219011344069620",30.45,5.00,0,335.74,364.59,10.3,8.0,0.035,327364.2,327364.2,21480,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650807,246167.00
03/10/2016 18:00,2,0.324,ACTIVE,212.61,340.25,59.986,1457650803,"201051344000646","219011344069620",29.04,7.00,0,334.84,363.69,9.6,7.3,0.035,332334.3,332334.3,26017,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650808,246168.00
