ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 18:00,2,0.262,ACTIVE,212.38,340.25,60.018,1457650803,"274151322000052","219011344069620",28.17,10.70,0,335.74,357.08,7.5,5.3,0.031,613721.8,613721.8,14952,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650809,246169.00
03/10/2016 18:00,2,0.328,ACTIVE,212.83,340.55,60.018,1457650803,"201051344000585","219011344069620",29.24,7.00,0,334.84,366.40,9.8,7.5,0.035,337607.9,337607.9,26023,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650810,246170.00
03/10/2016 18:00,2,0.299,ACTIVE,212.83,339.34,60.018,1457650803,"201051344001230","219011344069620",29.82,7.00,0,334.24,362.49,9.1,6.8,0.031,336139.2,336139.2,25806,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650811,246171.00
03/10/2016 18:00,2,0.318,ACTIVE,213.29,340.85,60.039,1457650803,"201051344000582","219011344069620",29.66,6.30,0,336.04,365.19,9.6,7.3,0.035,329775.7,329775.7,25998,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650812,246172.00
03/10/2016 18:00,2,0.338,ACTIVE,212.38,339.34,60.018,1457650803,"201051344000955","219011344069620",30.14,7.00,0,333.63,363.39,10.3,8.0,0.040,340640.7,340640.7,25934,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650813,246173.00
03/10/2016 18:00,2,0.150,ACTIVE,212.38,341.75,60.023,1457650803,"274151322000094","219011344069620",31.69,11.30,0,336.94,447.85,4.9,2.8,0.022,492559.1,492559.1,15541,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650814,246174.00
03/10/2016 18:00,2,0.357,ACTIVE,213.51,340.85,60.018,1457650803,"201051344000579","219011344069620",29.06,7.00,0,337.54,367.00,10.6,8.3,0.044,341491.9,341491.9,1519,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650815,246175.00
03/10/2016 18:00,2,0.346,ACTIVE,212.83,339.34,60.028,1457650803,"201051344000890","219011344069620",29.28,8.00,0,335.14,364.89,10.3,8.0,0.044,337968.4,337968.4,25954,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650816,246176.00
03/10/2016 18:00,2,0.332,ACTIVE,212.83,340.25,60.028,1457650803,"201051344000438","219011344069620",29.86,7.00,0,335.44,365.49,10.1,7.8,0.040,340141.6,340141.6,25950,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650817,246177.00
03/10/2016 18:00,2,0.367,ACTIVE,213.06,340.85,60.028,1457650803,"201051344000417","219011344069620",29.08,7.70,0,335.44,363.39,10.9,8.6,0.040,333870.6,333870.6,26105,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650818,246178.00
03/10/2016 18:00,2,0.248,ACTIVE,212.61,339.65,60.018,1457650803,"274151322000083","219011344069620",27.51,10.30,0,336.64,357.08,6.9,4.7,0.031,607809.7,607809.7,14989,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650818,246179.00
03/10/2016 18:00,2,0.252,ACTIVE,213.29,341.15,60.018,1457650803,"274151322000076","219011344069620",28.96,10.30,0,337.24,358.28,7.4,5.2,0.031,646823.2,646823.2,14994,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650819,246180.00
03/10/2016 18:00,2,0.330,ACTIVE,213.29,340.55,60.028,1457650803,"201051344000868","219011344069620",29.02,6.00,0,336.64,363.99,9.8,7.5,0.040,326348.8,326348.8,21218,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650820,246181.00
03/10/2016 18:00,2,0.238,ACTIVE,212.61,339.95,60.028,1457650803,"274151322000095","219011344069620",29.08,10.00,0,336.64,358.28,7.0,4.8,0.040,640042.8,640042.8,14878,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650821,246182.00
03/10/2016 18:00,2,0.311,ACTIVE,213.51,342.05,60.012,1457650803,"201051344000988","219011344069620",29.12,6.30,0,336.34,367.30,9.2,6.9,0.044,324548.3,324548.3,21494,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650822,246183.00
03/10/2016 18:00,2,0.322,ACTIVE,212.61,339.04,60.034,1457650803,"201051344001025","219011344069620",29.40,6.70,0,334.84,364.59,9.7,7.4,0.040,337623.9,337623.9,26010,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650823,246184.00
03/10/2016 18:00,2,0.338,ACTIVE,213.29,340.85,60.023,1457650803,"201051344000458","219011344069620",29.66,7.30,0,336.64,365.19,10.1,7.9,0.044,334917.7,334917.7,21401,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650824,246185.00
03/10/2016 18:00,2,0.328,ACTIVE,213.96,342.65,60.018,1457650803,"201051344000853","219011344069620",29.04,6.00,0,338.44,367.90,9.7,7.5,0.040,332548.9,332548.9,21024,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650825,246186.00
03/10/2016 18:00,2,0.320,ACTIVE,213.29,341.15,60.023,1457650803,"201051344000685","219011344069620",29.28,7.00,0,335.74,364.29,9.5,7.3,0.040,339844.3,339844.3,25826,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650826,246187.00
03/10/2016 18:00,2,0.311,ACTIVE,212.83,340.55,60.028,1457650803,"201051344000917","219011344069620",29.16,7.70,0,334.24,364.89,9.2,7.0,0.040,337113.1,337113.1,25824,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650827,246188.00
03/10/2016 18:00,2,0.301,ACTIVE,213.29,340.55,60.018,1457650803,"201051344001145","219011344069620",29.28,6.70,0,336.64,364.59,9.0,6.7,0.040,342215.3,342215.3,25684,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650827,246189.00
03/10/2016 18:00,2,0.344,ACTIVE,213.06,339.95,60.023,1457650803,"201051344000651","219011344069620",28.37,6.00,0,336.94,364.59,9.9,7.6,0.040,334053.7,334053.7,26053,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650828,246190.00
03/10/2016 18:00,2,0.225,ACTIVE,212.16,339.95,60.034,1457650803,"274151322000088","219011344069620",27.33,9.70,0,335.74,355.28,6.2,4.1,0.022,589982.4,589982.4,14690,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650829,246191.00
03/10/2016 18:00,2,0.170,ACTIVE,213.29,354.67,60.007,1457650803,"274151322000068","219011344069620",32.88,13.00,0,338.44,446.05,5.7,3.5,0.027,492650.9,492650.9,15716,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650830,246192.00
03/10/2016 18:00,2,0.314,ACTIVE,212.61,338.74,60.018,1457650803,"201051344001135","219011344069620",29.46,6.70,0,335.74,363.69,9.4,7.1,0.044,330622.9,330622.9,26020,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650831,246193.00
03/10/2016 18:00,2,0.342,ACTIVE,213.29,341.45,60.018,1457650803,"201051344000594","219011344069620",29.18,7.70,0,335.44,364.89,10.1,7.8,0.049,337161.1,337161.1,21432,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650832,246194.00
03/10/2016 18:00,2,0.318,ACTIVE,213.06,339.65,60.023,1457650803,"201051344001203","219011344069620",29.20,7.00,0,336.04,364.59,9.4,7.2,0.044,336871.8,336871.8,26003,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650833,246195.00
03/10/2016 18:00,2,0.244,ACTIVE,212.61,340.55,60.034,1457650803,"274151322000054","219011344069620",27.61,9.70,0,335.74,356.18,6.8,4.6,0.040,602806.9,602806.9,14719,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650834,246196.00
03/10/2016 18:00,2,0.322,ACTIVE,213.96,340.85,60.007,1457650803,"201051344000867","219011344069620",29.60,7.00,0,336.64,363.99,9.7,7.4,0.040,325572.4,325572.4,21461,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650835,246197.00
03/10/2016 18:00,2,0.350,ACTIVE,212.83,339.95,60.018,1457650803,"201051344001093","219011344069620",30.24,7.30,0,335.44,362.19,10.7,8.4,0.035,335649.4,335649.4,25881,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650836,246198.00
03/10/2016 18:00,2,0.264,ACTIVE,213.51,341.75,60.055,1457650803,"201051344000900","219011344069620",29.26,5.50,0,336.94,364.59,7.9,5.7,0.044,340674.1,340674.1,20869,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650837,246199.00
03/10/2016 18:00,2,0.348,ACTIVE,213.74,341.45,60.018,1457650803,"201051344000648","219011344069620",29.40,5.50,0,336.64,365.19,10.4,8.1,0.040,334078.4,334078.4,21140,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650838,246200.00
03/10/2016 18:00,2,0.340,ACTIVE,213.74,342.05,60.018,1457650803,"201051344000569","219011344069620",29.26,6.30,0,337.24,364.89,10.1,7.8,0.044,342102.0,342102.0,20811,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650839,246201.00
03/10/2016 18:00,2,0.330,ACTIVE,213.51,340.85,60.023,1457650803,"201051344000983","219011344069620",29.30,6.30,0,335.74,365.49,9.8,7.6,0.044,334546.4,334546.4,21258,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650840,246202.00
03/10/2016 18:00,2,0.318,ACTIVE,213.51,341.45,60.049,1457650803,"201051344001158","219011344069620",28.61,6.00,0,336.94,365.49,9.2,7.0,0.044,330342.1,330342.1,21474,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650841,246203.00
03/10/2016 18:00,2,0.342,ACTIVE,214.19,342.65,60.018,1457650803,"201051344000576","219011344069620",29.56,6.00,0,337.54,367.30,10.3,8.0,0.035,335139.1,335139.1,20930,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650842,246204.00
03/10/2016 18:00,2,0.248,ACTIVE,212.61,339.04,60.007,1457650803,"274151322000087","219011344069620",27.83,12.30,0,336.34,356.78,7.0,4.8,0.022,577825.9,577825.9,14772,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457650843,246205.00
03/10/2016 18:15,2,0.279,ACTIVE,213.51,340.55,59.938,1457651703,"201051344000645","219011344069620",29.48,6.30,0,336.04,348.06,8.4,6.2,0.027,334970.6,334970.6,21082,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651704,246206.00
03/10/2016 18:15,2,0.201,ACTIVE,212.38,338.74,59.933,1457651703,"274151322000085","219011344069620",27.85,9.00,0,336.04,343.55,5.7,3.6,0.018,605634.0,605634.0,14736,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651705,246207.00
03/10/2016 18:15,2,0.287,ACTIVE,213.74,342.05,59.938,1457651703,"201051344000633","219011344069620",30.32,6.30,0,335.74,351.37,8.8,6.6,0.031,326566.3,326566.3,21495,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651706,246208.00
03/10/2016 18:15,2,0.307,ACTIVE,213.29,340.25,59.933,1457651703,"201051344000469","219011344069620",29.80,4.50,0,334.54,346.26,9.3,7.0,0.027,327366.1,327366.1,21481,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651707,246209.00
03/10/2016 18:15,2,0.291,ACTIVE,212.38,339.04,59.933,1457651703,"201051344000646","219011344069620",28.71,6.70,0,333.33,345.96,8.6,6.3,0.027,332335.9,332335.9,26018,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651708,246210.00
03/10/2016 18:15,2,0.221,ACTIVE,211.93,339.65,59.944,1457651703,"274151322000052","219011344069620",28.69,10.00,0,335.14,344.45,6.4,4.3,0.022,613723.0,613723.0,14953,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651709,246211.00
03/10/2016 18:15,2,0.293,ACTIVE,212.83,339.95,59.954,1457651703,"201051344000585","219011344069620",29.02,6.70,0,334.54,345.96,8.7,6.4,0.035,337609.6,337609.6,26024,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651710,246212.00
03/10/2016 18:15,2,0.287,ACTIVE,212.61,338.14,59.938,1457651703,"201051344001230","219011344069620",28.49,6.70,0,333.93,344.45,8.3,6.1,0.027,336140.8,336140.8,25807,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651711,246213.00
03/10/2016 18:15,2,0.295,ACTIVE,213.06,339.65,59.954,1457651703,"201051344000582","219011344069620",29.14,6.00,0,334.54,345.66,8.7,6.5,0.031,329777.3,329777.3,25999,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651712,246214.00
03/10/2016 18:15,2,0.309,ACTIVE,212.16,338.74,59.917,1457651703,"201051344000955","219011344069620",29.78,6.70,0,333.33,345.96,9.3,7.1,0.031,340642.5,340642.5,25935,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651713,246215.00
03/10/2016 18:15,2,0.125,ACTIVE,212.38,339.04,59.928,1457651703,"274151322000094","219011344069620",30.55,10.30,0,336.34,367.60,3.9,1.9,0.013,492559.7,492559.7,15542,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651713,246216.00
03/10/2016 18:15,2,0.322,ACTIVE,213.06,339.65,59.944,1457651703,"201051344000579","219011344069620",29.08,6.70,0,335.74,346.56,9.5,7.3,0.035,341493.7,341493.7,1520,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651714,246217.00
03/10/2016 18:15,2,0.312,ACTIVE,212.38,338.44,59.954,1457651703,"201051344000890","219011344069620",29.18,7.30,0,334.24,345.66,9.2,7.0,0.035,337970.2,337970.2,25955,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651715,246218.00
03/10/2016 18:15,2,0.299,ACTIVE,212.61,339.04,59.944,1457651703,"201051344000438","219011344069620",30.16,6.70,0,334.84,345.96,9.2,6.9,0.027,340143.4,340143.4,25951,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651716,246219.00
03/10/2016 18:15,2,0.340,ACTIVE,212.61,339.04,59.944,1457651703,"201051344000417","219011344069620",29.00,7.00,0,334.24,345.96,10.0,7.7,0.027,333872.6,333872.6,26106,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651717,246220.00
03/10/2016 18:15,2,0.203,ACTIVE,212.38,338.14,59.917,1457651703,"274151322000083","219011344069620",28.49,10.00,0,335.74,344.15,5.9,3.8,0.013,607810.7,607810.7,14990,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651718,246221.00
03/10/2016 18:15,2,0.217,ACTIVE,212.83,339.34,59.975,1457651703,"274151322000076","219011344069620",28.33,9.70,0,336.04,344.45,6.2,4.1,0.031,646824.2,646824.2,14995,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651719,246222.00
03/10/2016 18:15,2,0.295,ACTIVE,213.06,339.95,59.944,1457651703,"201051344000868","219011344069620",28.96,5.50,0,334.84,347.16,8.7,6.4,0.031,326350.5,326350.5,21219,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651720,246223.00
03/10/2016 18:15,2,0.211,ACTIVE,212.16,339.04,59.938,1457651703,"274151322000095","219011344069620",27.85,9.30,0,335.44,343.55,5.9,3.8,0.027,640043.9,640043.9,14879,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651721,246224.00
03/10/2016 18:15,2,0.279,ACTIVE,212.83,341.15,59.965,1457651703,"201051344000988","219011344069620",28.75,6.00,0,334.54,348.36,8.2,6.0,0.035,324549.8,324549.8,21495,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651722,246225.00
03/10/2016 18:15,2,0.295,ACTIVE,212.38,338.14,59.933,1457651703,"201051344001025","219011344069620",29.04,6.00,0,334.24,346.26,8.7,6.5,0.031,337625.6,337625.6,26011,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651722,246226.00
03/10/2016 18:15,2,0.312,ACTIVE,212.83,339.65,59.944,1457651703,"201051344000458","219011344069620",29.16,7.00,0,335.14,346.26,9.3,7.0,0.035,334919.5,334919.5,21402,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651723,246227.00
03/10/2016 18:15,2,0.297,ACTIVE,213.51,341.45,59.938,1457651703,"201051344000853","219011344069620",29.28,5.50,0,336.94,348.66,8.8,6.6,0.035,332550.5,332550.5,21025,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651724,246228.00
03/10/2016 18:15,2,0.293,ACTIVE,212.61,339.95,59.954,1457651703,"201051344000685","219011344069620",29.10,6.70,0,334.54,346.56,8.7,6.4,0.031,339846.0,339846.0,25827,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651725,246229.00
03/10/2016 18:15,2,0.275,ACTIVE,212.61,339.95,59.949,1457651703,"201051344000917","219011344069620",29.88,7.00,0,333.93,346.26,8.4,6.2,0.035,337114.6,337114.6,25825,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651726,246230.00
03/10/2016 18:15,2,0.268,ACTIVE,212.61,339.34,59.949,1457651703,"201051344001145","219011344069620",30.00,6.00,0,335.44,345.66,8.2,5.9,0.031,342216.8,342216.8,25685,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651727,246231.00
03/10/2016 18:15,2,0.285,ACTIVE,212.61,339.65,59.949,1457651703,"201051344000651","219011344069620",30.40,5.50,0,334.54,345.06,8.8,6.6,0.031,334055.4,334055.4,26054,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651728,246232.00
03/10/2016 18:15,2,0.184,ACTIVE,211.70,339.04,59.944,1457651703,"274151322000088","219011344069620",28.13,9.30,0,334.84,343.55,5.3,3.2,0.018,589983.3,589983.3,14691,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651729,246233.00
03/10/2016 18:15,2,0.148,ACTIVE,212.61,339.34,59.933,1457651703,"274151322000068","219011344069620",30.99,11.70,0,336.94,376.92,4.7,2.6,0.013,492651.5,492651.5,15717,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651730,246234.00
03/10/2016 18:15,2,0.291,ACTIVE,212.16,337.54,59.944,1457651703,"201051344001135","219011344069620",28.86,6.30,0,334.24,343.85,8.6,6.3,0.031,330624.5,330624.5,26021,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651731,246235.00
03/10/2016 18:15,2,0.314,ACTIVE,212.61,339.34,59.949,1457651703,"201051344000594","219011344069620",29.00,7.00,0,334.54,348.06,9.2,7.0,0.040,337162.8,337162.8,21433,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651731,246236.00
03/10/2016 18:15,2,0.299,ACTIVE,212.61,338.74,59.938,1457651703,"201051344001203","219011344069620",28.59,6.70,0,334.54,346.56,8.7,6.4,0.031,336873.4,336873.4,26004,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651732,246237.00
03/10/2016 18:15,2,0.201,ACTIVE,212.16,338.74,59.944,1457651703,"274151322000054","219011344069620",29.02,9.00,0,335.14,343.55,6.0,3.8,0.031,602807.8,602807.8,14720,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651733,246238.00
03/10/2016 18:15,2,0.301,ACTIVE,213.29,339.65,59.944,1457651703,"201051344000867","219011344069620",29.14,6.70,0,335.44,346.86,8.9,6.6,0.031,325574.1,325574.1,21462,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651734,246239.00
03/10/2016 18:15,2,0.324,ACTIVE,212.38,338.74,59.938,1457651703,"201051344001093","219011344069620",30.24,6.70,0,333.63,345.96,10.0,7.7,0.031,335651.3,335651.3,25882,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651735,246240.00
03/10/2016 18:15,2,0.240,ACTIVE,212.83,339.95,59.901,1457651703,"201051344000900","219011344069620",28.65,5.00,0,335.74,347.16,7.0,4.8,0.035,340675.3,340675.3,20870,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651736,246241.00
03/10/2016 18:15,2,0.322,ACTIVE,212.83,339.65,59.938,1457651703,"201051344000648","219011344069620",29.22,5.00,0,336.04,348.06,9.6,7.3,0.035,334080.2,334080.2,21141,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651737,246242.00
03/10/2016 18:15,2,0.301,ACTIVE,213.06,340.25,59.949,1457651703,"201051344000569","219011344069620",29.74,6.00,0,336.34,347.16,9.1,6.8,0.040,342103.8,342103.8,20812,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651738,246243.00
03/10/2016 18:15,2,0.291,ACTIVE,213.06,339.95,59.944,1457651703,"201051344000983","219011344069620",30.36,6.00,0,334.54,345.96,9.0,6.7,0.035,334548.1,334548.1,21259,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651739,246244.00
03/10/2016 18:15,2,0.289,ACTIVE,213.06,339.95,59.922,1457651703,"201051344001158","219011344069620",29.36,5.50,0,335.44,347.46,8.6,6.4,0.035,330343.6,330343.6,21475,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651740,246245.00
03/10/2016 18:15,2,0.307,ACTIVE,213.29,340.85,59.970,1457651703,"201051344000576","219011344069620",30.43,5.50,0,336.34,347.46,9.5,7.2,0.031,335140.9,335140.9,20931,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651741,246246.00
03/10/2016 18:15,2,0.219,ACTIVE,212.38,339.65,59.938,1457651703,"274151322000087","219011344069620",28.21,11.70,0,335.44,343.85,6.3,4.1,0.022,577826.9,577826.9,14773,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457651742,246247.00
03/10/2016 18:30,2,0.203,ACTIVE,213.06,339.34,59.996,1457652603,"201051344000645","219011344069620",27.79,6.00,0,335.74,346.26,5.8,3.6,0.009,334971.8,334971.8,21083,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652604,246248.00
03/10/2016 18:30,2,0.117,ACTIVE,212.16,338.74,59.954,1457652603,"274151322000085","219011344069620",27.25,8.50,0,335.44,342.35,3.2,1.2,0.004,605634.6,605634.6,14737,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652605,246249.00
03/10/2016 18:30,2,0.234,ACTIVE,213.06,341.15,59.928,1457652603,"201051344000633","219011344069620",25.98,6.00,0,334.84,348.06,6.2,4.1,0.009,326567.7,326567.7,21496,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652606,246250.00
03/10/2016 18:30,2,0.250,ACTIVE,212.61,339.34,59.949,1457652603,"201051344000469","219011344069620",26.82,4.00,0,333.63,345.66,6.9,4.7,0.009,327367.5,327367.5,21482,0,0,0,L,1122011218,0,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652607,246251.00
03/10/2016 18:30,2,0.221,ACTIVE,212.38,339.04,59.981,1457652603,"201051344000646","219011344069620",26.66,6.30,0,332.43,343.85,6.0,3.9,0.009,332337.2,332337.2,26019,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652608,246252.00
03/10/2016 18:30,2,0.141,ACTIVE,211.48,338.74,59.944,1457652603,"274151322000052","219011344069620",27.61,9.30,0,334.54,342.65,3.9,1.9,0.013,613723.8,613723.8,14954,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652609,246253.00
03/10/2016 18:30,2,0.221,ACTIVE,212.61,338.44,59.944,1457652603,"201051344000585","219011344069620",26.32,6.30,0,333.63,344.45,5.9,3.8,0.009,337610.9,337610.9,26025,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652610,246254.00
03/10/2016 18:30,2,0.225,ACTIVE,212.61,338.14,59.949,1457652603,"201051344001230","219011344069620",23.82,6.30,0,332.13,343.55,5.4,3.3,0.004,336141.9,336141.9,25808,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652611,246255.00
03/10/2016 18:30,2,0.227,ACTIVE,213.06,338.74,59.928,1457652603,"201051344000582","219011344069620",26.30,5.50,0,333.03,344.15,6.1,3.9,0.009,329778.6,329778.6,26000,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652612,246256.00
03/10/2016 18:30,2,0.252,ACTIVE,212.16,337.54,59.954,1457652603,"201051344000955","219011344069620",26.12,6.30,0,333.03,344.45,6.7,4.6,0.013,340644.0,340644.0,25936,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652613,246257.00
03/10/2016 18:30,2,0.062,ALERT,211.93,339.34,59.954,1457652603,"274151322000094","219011344069620",28.78,9.00,0,297.87,408.48,1.8,0.0,0.000,492559.9,492559.9,15543,0,0,0,L,1151911521,0,121.55,122.23,0002,5,0,0,0,0,0,0,60,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652614,246258.00
03/10/2016 18:30,2,0.246,ACTIVE,212.61,339.04,59.959,1457652603,"201051344000579","219011344069620",27.33,6.30,0,334.84,344.76,6.9,4.7,0.004,341495.2,341495.2,1521,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652615,246259.00
03/10/2016 18:30,2,0.234,ACTIVE,212.61,337.84,59.954,1457652603,"201051344000890","219011344069620",26.68,7.00,0,333.03,343.55,6.3,4.2,0.009,337971.7,337971.7,25956,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652616,246260.00
03/10/2016 18:30,2,0.244,ACTIVE,212.83,338.74,59.954,1457652603,"201051344000438","219011344069620",25.84,6.30,0,333.63,344.45,6.4,4.3,0.004,340144.8,340144.8,25952,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652617,246261.00
03/10/2016 18:30,2,0.275,ACTIVE,212.61,338.14,59.965,1457652603,"201051344000417","219011344069620",25.64,6.70,0,333.03,344.45,7.2,5.0,0.009,333874.2,333874.2,26107,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652618,246262.00
03/10/2016 18:30,2,0.121,ACTIVE,212.16,339.04,59.917,1457652603,"274151322000083","219011344069620",26.40,9.70,0,334.84,342.95,3.2,1.2,0.000,607811.4,607811.4,14991,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652619,246263.00
03/10/2016 18:30,2,0.121,ACTIVE,212.61,338.74,59.975,1457652603,"274151322000076","219011344069620",27.73,9.30,0,335.74,342.95,3.4,1.4,0.009,646824.9,646824.9,14996,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652620,246264.00
03/10/2016 18:30,2,0.217,ACTIVE,212.83,339.34,59.954,1457652603,"201051344000868","219011344069620",25.56,5.00,0,333.93,345.06,5.6,3.5,0.013,326351.7,326351.7,21220,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652621,246265.00
03/10/2016 18:30,2,0.115,ACTIVE,212.38,338.44,59.938,1457652603,"274151322000095","219011344069620",26.78,9.00,0,334.54,341.75,3.1,1.1,0.004,640044.5,640044.5,14880,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652622,246266.00
03/10/2016 18:30,2,0.195,ACTIVE,212.61,340.55,59.949,1457652603,"201051344000988","219011344069620",27.02,5.50,0,333.63,346.86,5.4,3.3,0.004,324551.0,324551.0,21496,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652623,246267.00
03/10/2016 18:30,2,0.211,ACTIVE,212.61,337.84,59.922,1457652603,"201051344001025","219011344069620",27.02,6.00,0,333.33,343.85,5.8,3.7,0.009,337626.8,337626.8,26012,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652623,246268.00
03/10/2016 18:30,2,0.232,ACTIVE,212.61,338.74,59.922,1457652603,"201051344000458","219011344069620",26.74,6.70,0,334.24,345.36,6.3,4.2,0.009,334920.8,334920.8,21403,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652624,246269.00
03/10/2016 18:30,2,0.209,ACTIVE,213.29,339.95,59.970,1457652603,"201051344000853","219011344069620",26.32,5.00,0,336.04,346.56,5.6,3.5,0.004,332551.7,332551.7,21026,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652625,246270.00
03/10/2016 18:30,2,0.221,ACTIVE,213.06,339.65,59.933,1457652603,"201051344000685","219011344069620",25.98,6.30,0,333.33,345.36,5.8,3.7,0.009,339847.2,339847.2,25828,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652626,246271.00
03/10/2016 18:30,2,0.217,ACTIVE,212.83,339.04,59.954,1457652603,"201051344000917","219011344069620",25.39,6.70,0,332.73,344.76,5.6,3.5,0.009,337115.8,337115.8,25826,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652627,246272.00
03/10/2016 18:30,2,0.199,ACTIVE,213.06,339.04,59.954,1457652603,"201051344001145","219011344069620",25.82,5.50,0,334.24,345.06,5.2,3.1,0.009,342217.9,342217.9,25686,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652628,246273.00
03/10/2016 18:30,2,0.238,ACTIVE,212.83,338.74,59.970,1457652603,"201051344000651","219011344069620",25.74,4.50,0,333.33,344.45,6.2,4.1,0.004,334056.7,334056.7,26055,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652629,246274.00
03/10/2016 18:30,2,0.105,ACTIVE,211.70,337.84,59.933,1457652603,"274151322000088","219011344069620",24.91,9.00,0,333.93,342.35,2.7,0.6,0.000,589983.7,589983.7,14692,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652630,246275.00
03/10/2016 18:30,2,0.078,ALERT,212.83,339.04,59.944,1457652603,"274151322000068","219011344069620",28.86,10.30,0,297.87,407.87,2.3,0.3,0.000,492651.9,492651.9,15718,0,0,0,L,1151911521,0,122.23,122.46,0002,8,0,0,0,0,0,0,63,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652632,246276.00
03/10/2016 18:30,2,0.197,ACTIVE,212.38,336.64,59.954,1457652603,"201051344001135","219011344069620",28.03,6.00,0,332.13,343.25,5.7,3.5,0.009,330625.7,330625.7,26022,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652633,246277.00
03/10/2016 18:30,2,0.234,ACTIVE,212.38,339.34,59.949,1457652603,"201051344000594","219011344069620",25.64,6.70,0,332.73,345.06,6.1,4.0,0.004,337164.2,337164.2,21434,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652634,246278.00
03/10/2016 18:30,2,0.219,ACTIVE,212.61,337.84,59.922,1457652603,"201051344001203","219011344069620",25.84,6.00,0,333.93,344.45,5.8,3.6,0.009,336874.7,336874.7,26005,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652635,246279.00
03/10/2016 18:30,2,0.115,ACTIVE,211.93,338.14,59.938,1457652603,"274151322000054","219011344069620",26.64,9.00,0,334.24,342.35,3.1,1.1,0.004,602808.4,602808.4,14721,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652636,246280.00
03/10/2016 18:30,2,0.215,ACTIVE,213.06,339.04,59.944,1457652603,"201051344000867","219011344069620",26.08,6.30,0,333.93,346.26,5.7,3.6,0.009,325575.3,325575.3,21463,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652637,246281.00
03/10/2016 18:30,2,0.264,ACTIVE,212.61,338.74,59.949,1457652603,"201051344001093","219011344069620",25.96,6.70,0,333.03,343.55,6.9,4.8,0.004,335652.8,335652.8,25883,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652637,246282.00
03/10/2016 18:30,2,0.148,ACTIVE,212.61,339.34,59.938,1457652603,"201051344000900","219011344069620",26.14,5.00,0,334.24,345.36,4.0,1.9,0.004,340676.1,340676.1,20871,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652638,246283.00
03/10/2016 18:30,2,0.234,ACTIVE,212.83,339.65,59.938,1457652603,"201051344000648","219011344069620",27.19,4.50,0,334.24,345.96,6.5,4.3,0.009,334081.6,334081.6,21142,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652639,246284.00
03/10/2016 18:30,2,0.217,ACTIVE,212.83,339.34,59.938,1457652603,"201051344000569","219011344069620",27.55,5.50,0,334.84,345.66,6.1,4.0,0.009,342105.1,342105.1,20813,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652640,246285.00
03/10/2016 18:30,2,0.213,ACTIVE,212.61,338.44,59.944,1457652603,"201051344000983","219011344069620",26.94,5.50,0,333.03,345.36,5.8,3.7,0.009,334549.3,334549.3,21260,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652641,246286.00
03/10/2016 18:30,2,0.201,ACTIVE,212.83,339.34,59.944,1457652603,"201051344001158","219011344069620",26.56,5.00,0,333.93,346.56,5.5,3.3,0.004,330344.7,330344.7,21476,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652642,246287.00
03/10/2016 18:30,2,0.248,ACTIVE,213.29,340.55,59.944,1457652603,"201051344000576","219011344069620",25.52,5.00,0,335.14,345.96,6.5,4.3,0.009,335142.3,335142.3,20932,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652643,246288.00
03/10/2016 18:30,2,0.129,ALERT,212.16,339.04,59.938,1457652603,"274151322000087","219011344069620",25.62,10.70,0,297.57,344.76,3.4,1.3,0.004,577827.5,577827.5,14774,0,0,0,L,1151911521,0,122.23,122.01,0002,8,0,0,0,0,0,0,48,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457652645,246289.00
03/10/2016 18:45,2,0.129,ALERT,213.06,302.37,59.949,1457653504,"201051344000645","219011344069620",21.27,5.00,0,299.37,343.25,2.8,0.8,0.000,334972.5,334972.5,21084,0,0,0,L,1122011218,0,121.78,122.46,0002,2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653506,246290.00
03/10/2016 18:45,2,0.061,ALERT,211.93,299.37,59.938,1457653504,"274151322000085","219011344069620",21.07,7.30,0,298.17,349.26,1.3,0.0,0.000,605634.8,605634.8,14738,0,0,0,L,1151911521,0,122.01,122.01,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653507,246291.00
03/10/2016 18:45,2,0.148,ALERT,213.29,301.77,59.949,1457653504,"201051344000633","219011344069620",20.04,5.00,0,298.77,345.96,3.0,1.0,0.000,326568.4,326568.4,21497,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653509,246292.00
03/10/2016 18:45,2,0.176,ALERT,212.61,302.37,59.949,1457653504,"201051344000469","219011344069620",20.69,3.30,0,299.67,344.15,3.7,1.6,0.000,327368.4,327368.4,21483,0,0,0,L,1122011218,0,120.88,122.23,0002,1,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653511,246293.00
03/10/2016 18:45,2,0.139,ALERT,211.70,300.27,59.954,1457653504,"201051344000646","219011344069620",19.56,5.00,0,299.07,344.45,2.8,0.7,0.000,332337.9,332337.9,26020,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653513,246294.00
03/10/2016 18:45,2,0.084,ALERT,211.70,300.27,59.954,1457653504,"274151322000052","219011344069620",20.14,7.70,0,297.87,342.35,1.8,0.0,0.000,613724.1,613724.1,14955,0,0,0,L,1151911521,0,120.88,122.46,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653515,246295.00
03/10/2016 18:45,2,0.141,ALERT,212.16,300.57,59.954,1457653504,"201051344000585","219011344069620",19.74,5.50,0,299.07,342.35,2.9,0.8,0.000,337611.6,337611.6,26026,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653516,246296.00
03/10/2016 18:45,2,0.139,ALERT,212.16,300.87,59.954,1457653504,"201051344001230","219011344069620",17.95,5.00,0,299.67,342.05,2.6,0.6,0.000,336142.5,336142.5,25809,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653518,246297.00
03/10/2016 18:45,2,0.146,ALERT,212.38,301.47,59.954,1457653504,"201051344000582","219011344069620",20.24,4.00,0,299.97,342.95,3.0,1.0,0.000,329779.4,329779.4,26001,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653520,246298.00
03/10/2016 18:45,2,0.168,ALERT,211.70,300.87,59.959,1457653504,"201051344000955","219011344069620",19.20,5.50,0,299.37,341.45,3.3,1.2,0.000,340644.9,340644.9,25937,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653522,246299.00
03/10/2016 18:45,2,0.000,ALERT,211.70,298.77,59.938,1457653504,"274151322000094","219011344069620",40.81,7.30,0,297.87,408.78,0.0,0.0,0.000,492559.9,492559.9,15545,0,0,0,L,1151911521,0,120.88,122.46,0100,4,0,0,0,0,0,0,165,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1457653524,246300.00
03/10/2016 18:45,2,0.170,ALERT,212.38,302.37,59.933,1457653504,"201051344000579","219011344069620",19.76,5.50,0,301.47,343.55,3.4,1.4,0.000,341496.1,341496.1,1522,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653525,246301.00
03/10/2016 18:45,2,0.160,ALERT,211.93,300.87,59.975,1457653504,"201051344000890","219011344069620",20.10,6.00,0,299.97,342.05,3.3,1.2,0.000,337972.4,337972.4,25957,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653527,246302.00
03/10/2016 18:45,2,0.160,ALERT,212.16,300.27,59.944,1457653504,"201051344000438","219011344069620",19.20,5.00,0,299.37,343.25,3.1,1.1,0.000,340145.6,340145.6,25953,0,0,0,L,1122011218,0,122.01,121.33,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653529,246303.00
03/10/2016 18:45,2,0.191,ALERT,212.16,299.67,59.928,1457653504,"201051344000417","219011344069620",19.12,6.00,0,298.77,342.95,3.7,1.7,0.000,333875.2,333875.2,26108,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653531,246304.00
03/10/2016 18:45,2,0.059,ALERT,211.93,299.97,59.938,1457653504,"274151322000083","219011344069620",19.96,7.70,0,298.77,355.58,1.2,0.0,0.000,607811.5,607811.5,14992,0,0,0,L,1151911521,0,121.33,122.46,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653533,246305.00
03/10/2016 18:45,2,0.061,ALERT,212.16,299.07,59.922,1457653504,"274151322000076","219011344069620",20.63,7.70,0,298.17,342.65,1.3,0.0,0.000,646825.1,646825.1,14997,0,0,0,L,1151911521,0,121.55,122.46,0002,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653535,246306.00
03/10/2016 18:45,2,0.139,ALERT,212.61,302.98,59.922,1457653504,"201051344000868","219011344069620",19.36,4.00,0,301.47,342.95,2.7,0.7,0.000,326352.4,326352.4,21221,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653536,246307.00
03/10/2016 18:45,2,0.053,ALERT,211.93,300.57,59.928,1457653504,"274151322000095","219011344069620",20.75,7.30,0,299.37,350.77,1.1,0.0,0.000,640044.6,640044.6,14881,0,0,0,L,1151911521,0,121.78,122.01,0002,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653538,246308.00
03/10/2016 18:45,2,0.123,ALERT,212.38,302.07,59.933,1457653504,"201051344000988","219011344069620",20.04,4.50,0,298.17,344.15,2.5,0.5,0.000,324551.5,324551.5,21497,0,0,0,L,1122011218,0,121.10,122.01,0002,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653540,246309.00
03/10/2016 18:45,2,0.133,ALERT,211.70,299.37,59.970,1457653504,"201051344001025","219011344069620",20.02,4.50,0,298.77,342.35,2.7,0.7,0.000,337627.5,337627.5,26013,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653542,246310.00
03/10/2016 18:45,2,0.148,ALERT,212.38,302.37,59.965,1457653504,"201051344000458","219011344069620",20.00,5.50,0,300.87,343.55,3.0,1.0,0.000,334921.6,334921.6,21404,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653544,246311.00
03/10/2016 18:45,2,0.129,ALERT,213.06,302.07,59.928,1457653504,"201051344000853","219011344069620",18.45,4.00,0,300.87,344.76,2.4,0.4,0.000,332552.4,332552.4,21027,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653545,246312.00
03/10/2016 18:45,2,0.133,ALERT,212.38,300.27,59.975,1457653504,"201051344000685","219011344069620",18.92,5.00,0,299.37,342.95,2.5,0.5,0.000,339847.8,339847.8,25829,0,0,0,L,1122011218,0,122.46,121.10,0002,2,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653547,246313.00
