ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 18:45,2,0.135,ALERT,211.93,299.67,59.938,1457653504,"201051344000917","219011344069620",18.41,6.00,0,297.57,342.65,2.5,0.5,0.000,337116.4,337116.4,25827,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653549,246314.00
03/10/2016 18:45,2,0.121,ALERT,212.16,300.27,59.933,1457653504,"201051344001145","219011344069620",19.08,4.50,0,299.67,343.85,2.4,0.4,0.000,342218.5,342218.5,25687,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653551,246315.00
03/10/2016 18:45,2,0.156,ALERT,211.93,299.37,59.933,1457653504,"201051344000651","219011344069620",19.22,3.70,0,298.77,342.95,3.0,1.0,0.000,334057.5,334057.5,26056,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653553,246316.00
03/10/2016 18:45,2,0.043,ALERT,211.25,299.67,59.981,1457653504,"274151322000088","219011344069620",19.16,7.30,0,297.87,350.17,0.8,0.0,0.000,589983.8,589983.8,14693,0,0,0,L,1151911521,0,121.78,122.01,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653554,246317.00
03/10/2016 18:45,2,0.006,ALERT,212.61,347.76,59.928,1457653504,"274151322000068","219011344069620",41.05,8.50,0,297.87,414.19,0.0,0.0,0.000,492651.9,492651.9,15720,0,0,0,L,1151911521,0,121.55,122.68,0100,7,0,0,0,0,0,0,167,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1457653556,246318.00
03/10/2016 18:45,2,0.133,ALERT,211.70,299.97,59.944,1457653504,"201051344001135","219011344069620",19.52,5.00,0,299.37,340.85,2.6,0.6,0.000,330626.3,330626.3,26023,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653558,246319.00
03/10/2016 18:45,2,0.143,ALERT,212.16,302.98,59.928,1457653504,"201051344000594","219011344069620",20.04,5.50,0,299.97,343.25,2.9,0.9,0.000,337164.9,337164.9,21435,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653560,246320.00
03/10/2016 18:45,2,0.139,ALERT,211.93,299.67,59.917,1457653504,"201051344001203","219011344069620",18.63,5.00,0,299.07,342.95,2.6,0.6,0.000,336875.3,336875.3,26006,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653562,246321.00
03/10/2016 18:45,2,0.055,ALERT,211.70,299.67,59.928,1457653504,"274151322000054","219011344069620",19.86,7.30,0,298.17,345.66,1.1,0.0,0.000,602808.6,602808.6,14722,0,0,0,L,1151911521,0,121.55,122.01,0002,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653563,246322.00
03/10/2016 18:45,2,0.133,ALERT,212.83,301.77,59.928,1457653504,"201051344000867","219011344069620",19.50,5.50,0,300.57,343.85,2.7,0.6,0.000,325576.0,325576.0,21464,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653565,246323.00
03/10/2016 18:45,2,0.189,ALERT,211.93,299.67,59.917,1457653504,"201051344001093","219011344069620",18.49,5.50,0,299.07,342.65,3.5,1.5,0.000,335653.7,335653.7,25884,0,0,0,L,1122011218,0,121.55,121.33,0002,4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653567,246324.00
03/10/2016 18:45,2,0.076,ALERT,212.16,302.07,59.928,1457653504,"201051344000900","219011344069620",19.06,3.70,0,300.87,342.05,1.4,0.0,0.000,340676.4,340676.4,20872,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653569,246325.00
03/10/2016 18:45,2,0.160,ALERT,212.61,301.17,59.938,1457653504,"201051344000648","219011344069620",19.82,3.30,0,300.27,343.85,3.2,1.2,0.000,334082.4,334082.4,21143,0,0,0,L,1122011218,0,120.88,122.23,0002,1,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653571,246326.00
03/10/2016 18:45,2,0.148,ALERT,212.38,302.68,59.933,1457653504,"201051344000569","219011344069620",19.94,4.50,0,301.47,344.15,3.0,1.0,0.000,342105.8,342105.8,20814,0,0,0,L,1122011218,0,120.88,122.23,0002,2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653573,246327.00
03/10/2016 18:45,2,0.137,ALERT,212.38,302.07,59.928,1457653504,"201051344000983","219011344069620",19.76,4.50,0,301.17,343.25,2.8,0.7,0.000,334550.0,334550.0,21261,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653574,246328.00
03/10/2016 18:45,2,0.125,ALERT,212.38,301.77,59.933,1457653504,"201051344001158","219011344069620",19.46,3.70,0,300.57,343.85,2.5,0.5,0.000,330345.3,330345.3,21477,0,0,0,L,1122011218,0,121.10,121.78,0002,3,0,0,0,0,0,0,6,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653576,246329.00
03/10/2016 18:45,2,0.152,ALERT,212.83,302.37,59.938,1457653504,"201051344000576","219011344069620",19.00,4.00,0,301.17,345.36,3.0,0.9,0.000,335143.0,335143.0,20933,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653578,246330.00
03/10/2016 18:45,2,0.068,ALERT,211.70,298.77,59.933,1457653504,"274151322000087","219011344069620",18.65,9.00,0,297.26,346.56,1.3,0.0,0.000,577827.7,577827.7,14776,0,0,0,L,1151911521,0,121.55,122.23,0002,7,0,0,0,0,0,0,47,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457653580,246331.00
03/10/2016 19:00,2,0.000,ALERT,212.38,299.97,59.912,1457654404,"201051344000645","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,334972.5,334972.5,21086,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1457654406,246332.00
03/10/2016 19:00,2,0.000,ALERT,211.25,298.77,59.938,1457654404,"274151322000085","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,605634.8,605634.8,14740,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1457654408,246333.00
03/10/2016 19:00,2,0.000,ALERT,212.61,299.67,59.944,1457654404,"201051344000633","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,326568.5,326568.5,21499,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457654410,246334.00
03/10/2016 19:00,2,0.000,ALERT,212.16,299.97,59.954,1457654404,"201051344000469","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,327368.6,327368.6,21485,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1457654411,246335.00
03/10/2016 19:00,2,0.000,ALERT,211.03,299.07,59.928,1457654404,"201051344000646","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,332337.9,332337.9,26022,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1457654413,246336.00
03/10/2016 19:00,2,0.000,ALERT,210.80,298.17,59.933,1457654404,"274151322000052","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,613724.1,613724.1,14957,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1457654415,246337.00
03/10/2016 19:00,2,0.000,ALERT,211.25,299.37,59.949,1457654404,"201051344000585","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,337611.7,337611.7,26028,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1457654417,246338.00
03/10/2016 19:00,2,0.000,ALERT,211.25,299.67,59.944,1457654404,"201051344001230","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,336142.6,336142.6,25811,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457654418,246339.00
03/10/2016 19:00,2,0.000,ALERT,211.70,299.97,59.944,1457654404,"201051344000582","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,329779.5,329779.5,26003,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1457654420,246340.00
03/10/2016 19:00,2,0.000,ALERT,210.80,299.07,59.981,1457654404,"201051344000955","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,340645.0,340645.0,25939,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1457654422,246341.00
03/10/2016 19:00,2,0.000,ALERT,211.03,298.17,59.954,1457654404,"274151322000094","219011344069620",0.00,6.30,0,296.36,391.04,0.0,0.0,0.000,492559.9,492559.9,15547,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1457654424,246342.00
03/10/2016 19:00,2,0.000,ALERT,211.93,300.87,59.949,1457654404,"201051344000579","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,341496.3,341496.3,1524,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1457654426,246343.00
03/10/2016 19:00,2,0.000,ALERT,211.03,299.07,59.944,1457654404,"201051344000890","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,337972.7,337972.7,25959,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1457654427,246344.00
03/10/2016 19:00,2,0.000,ALERT,211.25,298.77,59.949,1457654404,"201051344000438","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,340145.8,340145.8,25955,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457654429,246345.00
03/10/2016 19:00,2,0.000,ALERT,211.25,298.17,59.949,1457654404,"201051344000417","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,333875.5,333875.5,26110,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1457654431,246346.00
03/10/2016 19:00,2,0.000,ALERT,211.25,299.07,59.944,1457654404,"274151322000083","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,607811.5,607811.5,14994,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1457654433,246347.00
03/10/2016 19:00,2,0.000,ALERT,211.48,299.07,59.933,1457654404,"274151322000076","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,646825.1,646825.1,14999,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1457654435,246348.00
03/10/2016 19:00,2,0.000,ALERT,211.93,301.17,59.944,1457654404,"201051344000868","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,326352.4,326352.4,21223,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1457654437,246349.00
03/10/2016 19:00,2,0.000,ALERT,211.03,299.37,59.981,1457654404,"274151322000095","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,640044.6,640044.6,14883,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1457654438,246350.00
03/10/2016 19:00,2,0.000,ALERT,211.70,299.67,59.944,1457654404,"201051344000988","219011344069620",0.00,3.70,0,296.66,303.58,0.0,0.0,0.000,324551.6,324551.6,21499,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1457654440,246351.00
03/10/2016 19:00,2,0.000,ALERT,210.80,298.17,59.933,1457654404,"201051344001025","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,337627.5,337627.5,26015,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1457654442,246352.00
03/10/2016 19:00,2,0.000,ALERT,211.93,300.27,59.975,1457654404,"201051344000458","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,334921.7,334921.7,21406,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1457654444,246353.00
03/10/2016 19:00,2,0.000,ALERT,212.61,299.97,59.944,1457654404,"201051344000853","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,332552.4,332552.4,21029,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457654446,246354.00
03/10/2016 19:00,2,0.000,ALERT,211.48,299.07,59.949,1457654404,"201051344000685","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,339847.9,339847.9,25831,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1457654447,246355.00
03/10/2016 19:00,2,0.000,ALERT,211.25,298.47,59.938,1457654404,"201051344000917","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,337116.4,337116.4,25829,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457654449,246356.00
03/10/2016 19:00,2,0.000,ALERT,211.48,299.37,59.938,1457654404,"201051344001145","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,342218.5,342218.5,25689,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1457654451,246357.00
03/10/2016 19:00,2,0.000,ALERT,211.25,298.17,59.944,1457654404,"201051344000651","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,334057.6,334057.6,26058,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1457654453,246358.00
03/10/2016 19:00,2,0.000,ALERT,210.35,297.87,59.933,1457654404,"274151322000088","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,589983.8,589983.8,14695,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1457654455,246359.00
03/10/2016 19:00,2,0.000,ALERT,211.70,297.87,59.938,1457654404,"274151322000068","219011344069620",0.00,7.00,0,296.36,391.94,0.0,0.0,0.000,492651.9,492651.9,15722,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1457654456,246360.00
03/10/2016 19:00,2,0.000,ALERT,210.80,299.07,59.991,1457654404,"201051344001135","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,330626.3,330626.3,26025,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1457654458,246361.00
03/10/2016 19:00,2,0.000,ALERT,211.70,300.57,59.944,1457654404,"201051344000594","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,337165.0,337165.0,21437,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1457654460,246362.00
03/10/2016 19:00,2,0.000,ALERT,211.03,298.47,59.949,1457654404,"201051344001203","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,336875.3,336875.3,26008,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1457654462,246363.00
03/10/2016 19:00,2,0.000,ALERT,210.80,299.07,59.975,1457654404,"274151322000054","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,602808.6,602808.6,14724,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1457654464,246364.00
03/10/2016 19:00,2,0.000,ALERT,212.16,299.37,59.938,1457654404,"201051344000867","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,325576.0,325576.0,21466,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1457654465,246365.00
03/10/2016 19:00,2,0.000,ALERT,211.03,298.77,59.949,1457654404,"201051344001093","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,335654.0,335654.0,25886,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457654467,246366.00
03/10/2016 19:00,2,0.000,ALERT,211.70,299.97,59.949,1457654404,"201051344000900","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,340676.4,340676.4,20874,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1457654469,246367.00
03/10/2016 19:00,2,0.000,ALERT,211.93,299.07,59.949,1457654404,"201051344000648","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,334082.5,334082.5,21145,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1457654471,246368.00
03/10/2016 19:00,2,0.000,ALERT,211.93,300.27,59.949,1457654404,"201051344000569","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,342105.9,342105.9,20816,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1457654473,246369.00
03/10/2016 19:00,2,0.000,ALERT,211.70,299.97,59.949,1457654404,"201051344000983","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,334550.0,334550.0,21263,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1457654474,246370.00
03/10/2016 19:00,2,0.000,ALERT,211.93,299.67,59.938,1457654404,"201051344001158","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,330345.3,330345.3,21479,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1457654476,246371.00
03/10/2016 19:00,2,0.000,ALERT,212.16,300.57,59.949,1457654404,"201051344000576","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,335143.1,335143.1,20935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457654478,246372.00
03/10/2016 19:00,2,0.000,ALERT,211.03,297.26,59.922,1457654404,"274151322000087","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,577827.7,577827.7,14778,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1457654480,246373.00
03/10/2016 19:15,2,0.000,ALERT,213.74,302.98,60.023,1457655303,"201051344000645","219011344069620",0.00,3.70,0,298.17,304.48,0.0,0.0,0.000,334972.5,334972.5,21088,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655305,246374.00
03/10/2016 19:15,2,0.000,ALERT,212.38,300.27,60.023,1457655303,"274151322000085","219011344069620",0.00,5.50,0,295.76,301.77,0.0,0.0,0.000,605634.8,605634.8,14742,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655307,246375.00
03/10/2016 19:15,2,0.000,ALERT,213.74,302.98,59.944,1457655303,"201051344000633","219011344069620",0.00,3.30,0,296.36,303.88,0.0,0.0,0.000,326568.5,326568.5,21501,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655309,246376.00
03/10/2016 19:15,2,0.000,ALERT,213.06,303.28,59.975,1457655303,"201051344000469","219011344069620",0.00,2.00,0,296.96,304.18,0.0,0.0,0.000,327368.6,327368.6,21487,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655311,246377.00
03/10/2016 19:15,2,0.000,ALERT,212.38,301.17,60.002,1457655303,"201051344000646","219011344069620",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,332337.9,332337.9,26024,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655312,246378.00
03/10/2016 19:15,2,0.000,ALERT,212.16,300.87,59.981,1457655303,"274151322000052","219011344069620",0.00,5.50,0,295.46,302.37,0.0,0.0,0.000,613724.1,613724.1,14959,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457655314,246379.00
03/10/2016 19:15,2,0.000,ALERT,213.06,301.47,59.975,1457655303,"201051344000585","219011344069620",0.00,3.30,0,296.36,302.98,0.0,0.0,0.000,337611.7,337611.7,26030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655316,246380.00
03/10/2016 19:15,2,0.000,ALERT,212.83,301.47,59.970,1457655303,"201051344001230","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,336142.6,336142.6,25813,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457655318,246381.00
03/10/2016 19:15,2,0.000,ALERT,213.29,302.07,59.938,1457655303,"201051344000582","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,329779.5,329779.5,26005,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457655320,246382.00
03/10/2016 19:15,2,0.000,ALERT,212.38,300.87,60.002,1457655303,"201051344000955","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,340645.0,340645.0,25941,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457655322,246383.00
03/10/2016 19:15,2,0.000,ALERT,212.38,299.37,59.981,1457655303,"274151322000094","219011344069620",0.00,5.00,0,295.16,301.17,0.0,0.0,0.000,492559.9,492559.9,15549,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655324,246384.00
03/10/2016 19:15,2,0.000,ALERT,213.29,303.28,59.975,1457655303,"201051344000579","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,341496.3,341496.3,1526,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655325,246385.00
03/10/2016 19:15,2,0.000,ALERT,212.61,301.77,59.981,1457655303,"201051344000890","219011344069620",0.00,4.00,0,297.26,303.88,0.0,0.0,0.000,337972.7,337972.7,25961,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457655327,246386.00
03/10/2016 19:15,2,0.000,ALERT,212.83,301.17,59.986,1457655303,"201051344000438","219011344069620",0.00,3.30,0,296.96,303.28,0.0,0.0,0.000,340145.8,340145.8,25957,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457655329,246387.00
03/10/2016 19:15,2,0.000,ALERT,212.83,300.57,59.975,1457655303,"201051344000417","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,333875.5,333875.5,26112,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655331,246388.00
03/10/2016 19:15,2,0.000,ALERT,212.38,300.57,59.975,1457655303,"274151322000083","219011344069620",0.00,6.00,0,295.76,302.07,0.0,0.0,0.000,607811.5,607811.5,14996,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655333,246389.00
03/10/2016 19:15,2,0.000,ALERT,212.83,300.87,59.975,1457655303,"274151322000076","219011344069620",0.00,5.50,0,295.76,302.07,0.0,0.0,0.000,646825.1,646825.1,15001,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655334,246390.00
03/10/2016 19:15,2,0.000,ALERT,213.29,303.58,59.944,1457655303,"201051344000868","219011344069620",0.00,3.00,0,298.77,305.38,0.0,0.0,0.000,326352.4,326352.4,21225,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655336,246391.00
03/10/2016 19:15,2,0.000,ALERT,212.16,301.47,59.986,1457655303,"274151322000095","219011344069620",0.00,5.00,0,296.66,302.68,0.0,0.0,0.000,640044.6,640044.6,14885,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655338,246392.00
03/10/2016 19:15,2,0.000,ALERT,213.06,302.68,60.018,1457655303,"201051344000988","219011344069620",0.00,3.30,0,295.46,304.18,0.0,0.0,0.000,324551.6,324551.6,21501,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655340,246393.00
03/10/2016 19:15,2,0.000,ALERT,212.38,300.27,59.975,1457655303,"201051344001025","219011344069620",0.00,3.00,0,296.36,303.28,0.0,0.0,0.000,337627.5,337627.5,26017,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655342,246394.00
03/10/2016 19:15,2,0.000,ALERT,213.29,303.58,59.986,1457655303,"201051344000458","219011344069620",0.00,4.00,0,298.17,305.08,0.0,0.0,0.000,334921.7,334921.7,21408,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655343,246395.00
03/10/2016 19:15,2,0.000,ALERT,213.74,302.98,59.981,1457655303,"201051344000853","219011344069620",0.00,3.00,0,297.87,304.48,0.0,0.0,0.000,332552.4,332552.4,21031,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655345,246396.00
03/10/2016 19:15,2,0.000,ALERT,213.06,301.47,59.996,1457655303,"201051344000685","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,339847.9,339847.9,25833,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655347,246397.00
03/10/2016 19:15,2,0.000,ALERT,213.06,301.17,59.981,1457655303,"201051344000917","219011344069620",0.00,4.50,0,295.76,302.07,0.0,0.0,0.000,337116.4,337116.4,25831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655349,246398.00
03/10/2016 19:15,2,0.000,ALERT,213.06,301.47,59.949,1457655303,"201051344001145","219011344069620",0.00,3.30,0,297.26,303.58,0.0,0.0,0.000,342218.5,342218.5,25691,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655351,246399.00
03/10/2016 19:15,2,0.000,ALERT,212.83,300.57,59.970,1457655303,"201051344000651","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,334057.6,334057.6,26060,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457655353,246400.00
03/10/2016 19:15,2,0.000,ALERT,211.93,299.97,59.965,1457655303,"274151322000088","219011344069620",0.00,6.00,0,295.46,301.47,0.0,0.0,0.000,589983.8,589983.8,14697,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457655354,246401.00
03/10/2016 19:15,2,0.000,ALERT,213.06,299.67,59.975,1457655303,"274151322000068","219011344069620",0.00,6.30,0,295.16,300.87,0.0,0.0,0.000,492651.9,492651.9,15724,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457655356,246402.00
03/10/2016 19:15,2,0.000,ALERT,212.38,301.17,59.928,1457655303,"201051344001135","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,330626.3,330626.3,26027,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655358,246403.00
03/10/2016 19:15,2,0.000,ALERT,213.06,303.88,59.959,1457655303,"201051344000594","219011344069620",0.00,3.70,0,297.57,305.08,0.0,0.0,0.000,337165.0,337165.0,21439,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655360,246404.00
03/10/2016 19:15,2,0.000,ALERT,212.61,300.57,59.959,1457655303,"201051344001203","219011344069620",0.00,3.30,0,296.66,304.48,0.0,0.0,0.000,336875.3,336875.3,26010,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655361,246405.00
03/10/2016 19:15,2,0.000,ALERT,212.16,299.97,59.938,1457655303,"274151322000054","219011344069620",0.00,6.00,0,295.46,302.07,0.0,0.0,0.000,602808.6,602808.6,14726,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655363,246406.00
03/10/2016 19:15,2,0.000,ALERT,213.74,302.98,59.965,1457655303,"201051344000867","219011344069620",0.00,3.70,0,297.26,305.08,0.0,0.0,0.000,325576.0,325576.0,21468,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457655365,246407.00
03/10/2016 19:15,2,0.000,ALERT,212.61,300.87,59.922,1457655303,"201051344001093","219011344069620",0.00,4.00,0,296.66,302.68,0.0,0.0,0.000,335654.0,335654.0,25888,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655367,246408.00
03/10/2016 19:15,2,0.000,ALERT,213.29,302.98,59.970,1457655303,"201051344000900","219011344069620",0.00,3.00,0,297.57,304.48,0.0,0.0,0.000,340676.4,340676.4,20876,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457655369,246409.00
03/10/2016 19:15,2,0.000,ALERT,213.51,302.68,59.986,1457655303,"201051344000648","219011344069620",0.00,2.50,0,297.26,304.48,0.0,0.0,0.000,334082.5,334082.5,21147,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457655371,246410.00
03/10/2016 19:15,2,0.000,ALERT,213.29,304.18,59.975,1457655303,"201051344000569","219011344069620",0.00,3.30,0,298.47,305.38,0.0,0.0,0.000,342105.9,342105.9,20818,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655372,246411.00
03/10/2016 19:15,2,0.000,ALERT,213.29,303.88,59.986,1457655303,"201051344000983","219011344069620",0.00,3.30,0,298.17,305.08,0.0,0.0,0.000,334550.0,334550.0,21265,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655374,246412.00
03/10/2016 19:15,2,0.000,ALERT,213.51,303.58,59.975,1457655303,"201051344001158","219011344069620",0.00,2.50,0,297.57,304.48,0.0,0.0,0.000,330345.3,330345.3,21481,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655376,246413.00
03/10/2016 19:15,2,0.000,ALERT,213.74,303.88,59.981,1457655303,"201051344000576","219011344069620",0.00,3.00,0,298.17,305.08,0.0,0.0,0.000,335143.1,335143.1,20937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655378,246414.00
03/10/2016 19:15,2,0.000,ALERT,212.38,299.37,59.975,1457655303,"274151322000087","219011344069620",0.00,6.70,0,294.56,301.17,0.0,0.0,0.000,577827.7,577827.7,14780,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457655380,246415.00
03/10/2016 19:30,2,0.000,ALERT,213.96,303.58,59.975,1457656204,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,334972.5,334972.5,21090,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457656206,246416.00
03/10/2016 19:30,2,0.000,ALERT,212.61,300.27,59.954,1457656204,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,605634.8,605634.8,14744,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457656208,246417.00
03/10/2016 19:30,2,0.000,ALERT,213.96,303.28,59.907,1457656204,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,326568.5,326568.5,21503,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457656210,246418.00
03/10/2016 19:30,2,0.000,ALERT,213.51,303.58,59.996,1457656204,"201051344000469","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,327368.6,327368.6,21489,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656211,246419.00
03/10/2016 19:30,2,0.000,ALERT,212.38,300.57,59.965,1457656204,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,332337.9,332337.9,26026,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656213,246420.00
03/10/2016 19:30,2,0.000,ALERT,212.16,300.27,59.912,1457656204,"274151322000052","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,613724.1,613724.1,14961,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656215,246421.00
03/10/2016 19:30,2,0.000,ALERT,212.61,300.87,59.965,1457656204,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,337611.7,337611.7,26032,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656217,246422.00
03/10/2016 19:30,2,0.000,ALERT,212.38,301.17,59.981,1457656204,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,336142.6,336142.6,25815,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457656219,246423.00
03/10/2016 19:30,2,0.000,ALERT,213.06,301.77,59.981,1457656204,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.28,0.0,0.0,0.000,329779.5,329779.5,26007,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457656220,246424.00
03/10/2016 19:30,2,0.000,ALERT,212.16,300.87,59.965,1457656204,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,340645.0,340645.0,25943,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656222,246425.00
03/10/2016 19:30,2,0.000,ALERT,212.16,299.67,59.949,1457656204,"274151322000094","219011344069620",0.00,4.00,0,298.47,301.17,0.0,0.0,0.000,492559.9,492559.9,15551,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656224,246426.00
03/10/2016 19:30,2,0.000,ALERT,213.51,303.88,59.933,1457656204,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,341496.3,341496.3,1528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656226,246427.00
03/10/2016 19:30,2,0.000,ALERT,212.38,300.87,59.954,1457656204,"201051344000890","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,337972.7,337972.7,25963,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457656228,246428.00
03/10/2016 19:30,2,0.000,ALERT,212.83,300.57,59.959,1457656204,"201051344000438","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,340145.8,340145.8,25959,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457656229,246429.00
03/10/2016 19:30,2,0.000,ALERT,212.83,300.27,59.959,1457656204,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,333875.5,333875.5,26114,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457656231,246430.00
03/10/2016 19:30,2,0.000,ALERT,212.61,300.57,59.912,1457656204,"274151322000083","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,607811.5,607811.5,14998,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457656233,246431.00
03/10/2016 19:30,2,0.000,ALERT,213.06,301.17,59.954,1457656204,"274151322000076","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,646825.1,646825.1,15003,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656235,246432.00
03/10/2016 19:30,2,0.000,ALERT,213.51,304.18,59.954,1457656204,"201051344000868","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,326352.4,326352.4,21227,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656237,246433.00
03/10/2016 19:30,2,0.000,ALERT,212.38,301.47,59.954,1457656204,"274151322000095","219011344069620",0.00,4.00,0,300.27,302.98,0.0,0.0,0.000,640044.6,640044.6,14887,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656239,246434.00
03/10/2016 19:30,2,0.000,ALERT,213.29,303.28,59.954,1457656204,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,324551.6,324551.6,21503,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656241,246435.00
03/10/2016 19:30,2,0.000,ALERT,212.38,299.97,59.959,1457656204,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,337627.5,337627.5,26019,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656243,246436.00
03/10/2016 19:30,2,0.000,ALERT,213.29,303.58,59.949,1457656204,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,334921.7,334921.7,21410,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656245,246437.00
03/10/2016 19:30,2,0.000,ALERT,214.19,303.88,59.986,1457656204,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,332552.4,332552.4,21033,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656246,246438.00
03/10/2016 19:30,2,0.000,ALERT,213.06,300.87,59.986,1457656204,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,339847.9,339847.9,25835,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656248,246439.00
03/10/2016 19:30,2,0.000,ALERT,212.83,300.57,59.949,1457656204,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,337116.4,337116.4,25833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656250,246440.00
03/10/2016 19:30,2,0.000,ALERT,212.83,300.87,59.949,1457656204,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,342218.5,342218.5,25693,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656252,246441.00
03/10/2016 19:30,2,0.000,ALERT,212.61,300.27,59.954,1457656204,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,334057.6,334057.6,26062,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656254,246442.00
03/10/2016 19:30,2,0.000,ALERT,212.16,300.57,59.922,1457656204,"274151322000088","219011344069620",0.00,4.50,0,298.77,301.77,0.0,0.0,0.000,589983.8,589983.8,14699,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656255,246443.00
03/10/2016 19:30,2,0.000,ALERT,213.29,299.97,59.944,1457656204,"274151322000068","219011344069620",0.00,5.50,0,298.47,301.17,0.0,0.0,0.000,492651.9,492651.9,15726,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656257,246444.00
03/10/2016 19:30,2,0.000,ALERT,212.38,300.87,59.954,1457656204,"201051344001135","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,330626.3,330626.3,26029,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457656259,246445.00
03/10/2016 19:30,2,0.000,ALERT,213.06,304.18,59.933,1457656204,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,337165.0,337165.0,21441,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656261,246446.00
03/10/2016 19:30,2,0.000,ALERT,212.83,300.27,59.944,1457656204,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,336875.3,336875.3,26012,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656263,246447.00
03/10/2016 19:30,2,0.000,ALERT,212.38,300.87,59.933,1457656204,"274151322000054","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,602808.6,602808.6,14728,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656264,246448.00
03/10/2016 19:30,2,0.000,ALERT,213.74,302.98,59.933,1457656204,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,325576.0,325576.0,21470,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656266,246449.00
03/10/2016 19:30,2,0.000,ALERT,212.61,300.87,59.944,1457656204,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,335654.0,335654.0,25890,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457656268,246450.00
03/10/2016 19:30,2,0.000,ALERT,213.51,303.58,59.949,1457656204,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,340676.4,340676.4,20878,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656270,246451.00
03/10/2016 19:30,2,0.000,ALERT,213.74,302.98,59.944,1457656204,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,334082.5,334082.5,21149,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656272,246452.00
03/10/2016 19:30,2,0.000,ALERT,213.51,304.18,59.944,1457656204,"201051344000569","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,342105.9,342105.9,20820,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656273,246453.00
03/10/2016 19:30,2,0.000,ALERT,213.51,303.88,59.954,1457656204,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,334550.0,334550.0,21267,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656275,246454.00
03/10/2016 19:30,2,0.000,ALERT,213.51,303.28,59.949,1457656204,"201051344001158","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,330345.3,330345.3,21483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656277,246455.00
03/10/2016 19:30,2,0.000,ALERT,213.96,303.88,59.944,1457656204,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,335143.1,335143.1,20939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656279,246456.00
03/10/2016 19:30,2,0.000,ALERT,212.38,299.67,59.975,1457656204,"274151322000087","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,577827.7,577827.7,14782,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457656281,246457.00
03/10/2016 19:45,2,0.000,ALERT,213.51,302.37,59.965,1457657103,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,334972.5,334972.5,21092,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657105,246458.00
