ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 19:45,2,0.000,ALERT,212.16,299.67,59.954,1457657103,"274151322000085","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,605634.8,605634.8,14746,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657106,246459.00
03/10/2016 19:45,2,0.000,ALERT,213.74,302.37,59.959,1457657103,"201051344000633","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,326568.5,326568.5,21505,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657108,246460.00
03/10/2016 19:45,2,0.000,ALERT,213.06,302.68,59.959,1457657103,"201051344000469","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,327368.6,327368.6,21491,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657110,246461.00
03/10/2016 19:45,2,0.000,ALERT,212.38,300.57,59.954,1457657103,"201051344000646","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,332337.9,332337.9,26028,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657112,246462.00
03/10/2016 19:45,2,0.000,ALERT,211.70,300.57,59.959,1457657103,"274151322000052","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,613724.1,613724.1,14963,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457657114,246463.00
03/10/2016 19:45,2,0.000,ALERT,212.83,301.17,59.991,1457657103,"201051344000585","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,337611.7,337611.7,26034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657116,246464.00
03/10/2016 19:45,2,0.000,ALERT,212.61,300.87,59.954,1457657103,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,336142.6,336142.6,25817,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657117,246465.00
03/10/2016 19:45,2,0.000,ALERT,213.06,301.47,59.922,1457657103,"201051344000582","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,329779.5,329779.5,26009,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457657119,246466.00
03/10/2016 19:45,2,0.000,ALERT,212.38,300.87,59.954,1457657103,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,340645.0,340645.0,25945,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457657121,246467.00
03/10/2016 19:45,2,0.000,ALERT,212.16,299.07,59.938,1457657103,"274151322000094","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,492559.9,492559.9,15553,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657123,246468.00
03/10/2016 19:45,2,0.000,ALERT,213.06,302.98,59.949,1457657103,"201051344000579","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,341496.3,341496.3,1530,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657124,246469.00
03/10/2016 19:45,2,0.000,ALERT,212.83,301.77,59.996,1457657103,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,337972.7,337972.7,25965,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657126,246470.00
03/10/2016 19:45,2,0.000,ALERT,212.83,301.17,59.901,1457657103,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,340145.8,340145.8,25961,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657128,246471.00
03/10/2016 19:45,2,0.000,ALERT,213.06,300.57,59.949,1457657103,"201051344000417","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,333875.5,333875.5,26116,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657130,246472.00
03/10/2016 19:45,2,0.000,ALERT,212.16,300.57,59.938,1457657103,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,607811.5,607811.5,15000,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657132,246473.00
03/10/2016 19:45,2,0.000,ALERT,212.83,300.27,59.954,1457657103,"274151322000076","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,646825.1,646825.1,15005,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457657134,246474.00
03/10/2016 19:45,2,0.000,ALERT,213.29,303.58,59.954,1457657103,"201051344000868","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,326352.4,326352.4,21229,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657136,246475.00
03/10/2016 19:45,2,0.000,ALERT,212.16,301.47,59.954,1457657103,"274151322000095","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,640044.6,640044.6,14889,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657138,246476.00
03/10/2016 19:45,2,0.000,ALERT,213.06,302.68,59.912,1457657103,"201051344000988","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,324551.6,324551.6,21505,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657140,246477.00
03/10/2016 19:45,2,0.000,ALERT,212.61,300.27,59.944,1457657103,"201051344001025","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,337627.5,337627.5,26021,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657141,246478.00
03/10/2016 19:45,2,0.000,ALERT,213.06,302.68,59.949,1457657103,"201051344000458","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,334921.7,334921.7,21412,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657143,246479.00
03/10/2016 19:45,2,0.000,ALERT,213.74,302.68,59.954,1457657103,"201051344000853","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,332552.4,332552.4,21035,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457657145,246480.00
03/10/2016 19:45,2,0.000,ALERT,213.29,301.17,59.954,1457657103,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,339847.9,339847.9,25837,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457657147,246481.00
03/10/2016 19:45,2,0.000,ALERT,212.83,300.57,59.949,1457657103,"201051344000917","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,337116.4,337116.4,25835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657148,246482.00
03/10/2016 19:45,2,0.000,ALERT,213.29,301.47,59.917,1457657103,"201051344001145","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,342218.5,342218.5,25695,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457657150,246483.00
03/10/2016 19:45,2,0.000,ALERT,212.83,300.27,59.954,1457657103,"201051344000651","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,334057.6,334057.6,26064,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657152,246484.00
03/10/2016 19:45,2,0.000,ALERT,211.93,300.27,59.949,1457657103,"274151322000088","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,589983.8,589983.8,14701,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657154,246485.00
03/10/2016 19:45,2,0.000,ALERT,212.83,299.97,59.944,1457657103,"274151322000068","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,492651.9,492651.9,15728,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657156,246486.00
03/10/2016 19:45,2,0.000,ALERT,212.38,300.87,59.949,1457657103,"201051344001135","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,330626.3,330626.3,26031,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657157,246487.00
03/10/2016 19:45,2,0.000,ALERT,213.06,303.58,59.954,1457657103,"201051344000594","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,337165.0,337165.0,21443,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657159,246488.00
03/10/2016 19:45,2,0.000,ALERT,212.83,300.57,59.965,1457657103,"201051344001203","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,336875.3,336875.3,26014,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657161,246489.00
03/10/2016 19:45,2,0.000,ALERT,212.16,301.17,59.907,1457657103,"274151322000054","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,602808.6,602808.6,14730,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657163,246490.00
03/10/2016 19:45,2,0.000,ALERT,213.51,302.37,59.996,1457657103,"201051344000867","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,325576.0,325576.0,21472,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657165,246491.00
03/10/2016 19:45,2,0.000,ALERT,212.83,300.87,59.954,1457657103,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,335654.0,335654.0,25892,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657166,246492.00
03/10/2016 19:45,2,0.000,ALERT,213.06,302.68,59.954,1457657103,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,340676.4,340676.4,20880,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657168,246493.00
03/10/2016 19:45,2,0.000,ALERT,213.51,302.07,59.959,1457657103,"201051344000648","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,334082.5,334082.5,21151,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657170,246494.00
03/10/2016 19:45,2,0.000,ALERT,213.29,303.28,59.965,1457657103,"201051344000569","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,342105.9,342105.9,20822,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657172,246495.00
03/10/2016 19:45,2,0.000,ALERT,213.06,302.98,59.959,1457657103,"201051344000983","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,334550.0,334550.0,21269,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657174,246496.00
03/10/2016 19:45,2,0.000,ALERT,213.29,302.68,59.954,1457657103,"201051344001158","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,330345.3,330345.3,21485,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657176,246497.00
03/10/2016 19:45,2,0.000,ALERT,213.74,303.28,59.970,1457657103,"201051344000576","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,335143.1,335143.1,20941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657177,246498.00
03/10/2016 19:45,2,0.000,ALERT,212.38,299.97,59.954,1457657103,"274151322000087","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,577827.7,577827.7,14784,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457657179,246499.00
03/10/2016 20:00,2,0.000,ALERT,213.96,303.28,59.959,1457658003,"201051344000645","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,334972.5,334972.5,21094,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658005,246500.00
03/10/2016 20:00,2,0.000,ALERT,212.61,300.27,59.965,1457658003,"274151322000085","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,605634.8,605634.8,14748,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658007,246501.00
03/10/2016 20:00,2,0.000,ALERT,214.41,303.58,60.007,1457658003,"201051344000633","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,326568.5,326568.5,21507,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658009,246502.00
03/10/2016 20:00,2,0.000,ALERT,213.51,303.58,59.970,1457658003,"201051344000469","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,327368.6,327368.6,21493,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658011,246503.00
03/10/2016 20:00,2,0.000,ALERT,212.38,300.87,59.970,1457658003,"201051344000646","219011344069620",0.00,1.50,0,298.47,305.68,0.0,0.0,0.000,332337.9,332337.9,26030,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658013,246504.00
03/10/2016 20:00,2,0.000,ALERT,212.16,301.17,59.970,1457658003,"274151322000052","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,613724.1,613724.1,14965,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658014,246505.00
03/10/2016 20:00,2,0.000,ALERT,212.83,301.17,59.970,1457658003,"201051344000585","219011344069620",0.00,2.00,0,298.17,305.38,0.0,0.0,0.000,337611.7,337611.7,26036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658016,246506.00
03/10/2016 20:00,2,0.000,ALERT,212.61,301.47,59.965,1457658003,"201051344001230","219011344069620",0.00,2.00,0,298.47,305.98,0.0,0.0,0.000,336142.6,336142.6,25819,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658018,246507.00
03/10/2016 20:00,2,0.000,ALERT,213.06,301.77,59.970,1457658003,"201051344000582","219011344069620",0.00,1.50,0,299.67,306.28,0.0,0.0,0.000,329779.5,329779.5,26011,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658020,246508.00
03/10/2016 20:00,2,0.000,ALERT,212.38,301.17,59.975,1457658003,"201051344000955","219011344069620",0.00,2.00,0,298.77,305.38,0.0,0.0,0.000,340645.0,340645.0,25947,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658022,246509.00
03/10/2016 20:00,2,0.000,ALERT,212.61,299.97,59.981,1457658003,"274151322000094","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,492559.9,492559.9,15555,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658024,246510.00
03/10/2016 20:00,2,0.000,ALERT,213.51,304.18,59.986,1457658003,"201051344000579","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,341496.3,341496.3,1532,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658025,246511.00
03/10/2016 20:00,2,0.000,ALERT,212.61,301.47,60.002,1457658003,"201051344000890","219011344069620",0.00,2.50,0,299.67,305.98,0.0,0.0,0.000,337972.7,337972.7,25967,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658027,246512.00
03/10/2016 20:00,2,0.000,ALERT,212.61,300.87,59.975,1457658003,"201051344000438","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,340145.8,340145.8,25963,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658029,246513.00
03/10/2016 20:00,2,0.000,ALERT,213.06,300.57,59.996,1457658003,"201051344000417","219011344069620",0.00,2.00,0,298.47,305.08,0.0,0.0,0.000,333875.5,333875.5,26118,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658031,246514.00
03/10/2016 20:00,2,0.000,ALERT,212.83,301.17,59.938,1457658003,"274151322000083","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,607811.5,607811.5,15002,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658033,246515.00
03/10/2016 20:00,2,0.000,ALERT,213.29,300.87,59.981,1457658003,"274151322000076","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,646825.1,646825.1,15007,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658035,246516.00
03/10/2016 20:00,2,0.000,ALERT,213.51,304.48,59.991,1457658003,"201051344000868","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,326352.4,326352.4,21231,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658036,246517.00
03/10/2016 20:00,2,0.000,ALERT,212.61,301.47,59.970,1457658003,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,640044.6,640044.6,14891,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658038,246518.00
03/10/2016 20:00,2,0.000,ALERT,213.51,303.58,59.975,1457658003,"201051344000988","219011344069620",0.00,2.00,0,298.47,304.78,0.0,0.0,0.000,324551.6,324551.6,21507,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658040,246519.00
03/10/2016 20:00,2,0.000,ALERT,212.61,300.57,59.991,1457658003,"201051344001025","219011344069620",0.00,1.00,0,298.47,305.38,0.0,0.0,0.000,337627.5,337627.5,26023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658042,246520.00
03/10/2016 20:00,2,0.000,ALERT,213.51,304.18,60.007,1457658003,"201051344000458","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,334921.7,334921.7,21414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658044,246521.00
03/10/2016 20:00,2,0.000,ALERT,214.19,303.88,59.981,1457658003,"201051344000853","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,332552.4,332552.4,21037,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658046,246522.00
03/10/2016 20:00,2,0.000,ALERT,213.06,301.17,59.991,1457658003,"201051344000685","219011344069620",0.00,2.00,0,299.07,305.98,0.0,0.0,0.000,339847.9,339847.9,25839,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658047,246523.00
03/10/2016 20:00,2,0.000,ALERT,212.83,300.57,59.986,1457658003,"201051344000917","219011344069620",0.00,3.00,0,297.87,304.78,0.0,0.0,0.000,337116.4,337116.4,25837,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658049,246524.00
03/10/2016 20:00,2,0.000,ALERT,213.06,301.47,59.986,1457658003,"201051344001145","219011344069620",0.00,1.50,0,299.37,305.98,0.0,0.0,0.000,342218.5,342218.5,25697,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658051,246525.00
03/10/2016 20:00,2,0.000,ALERT,212.83,300.57,59.986,1457658003,"201051344000651","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,334057.6,334057.6,26066,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658053,246526.00
03/10/2016 20:00,2,0.000,ALERT,212.38,300.27,59.949,1457658003,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,589983.8,589983.8,14703,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658054,246527.00
03/10/2016 20:00,2,0.000,ALERT,213.29,300.27,59.981,1457658003,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,492651.9,492651.9,15730,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658056,246528.00
03/10/2016 20:00,2,0.000,ALERT,212.38,301.17,59.986,1457658003,"201051344001135","219011344069620",0.00,1.50,0,299.07,305.38,0.0,0.0,0.000,330626.3,330626.3,26033,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658058,246529.00
03/10/2016 20:00,2,0.000,ALERT,213.29,304.48,59.986,1457658003,"201051344000594","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,337165.0,337165.0,21445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658060,246530.00
03/10/2016 20:00,2,0.000,ALERT,212.61,300.87,59.991,1457658003,"201051344001203","219011344069620",0.00,1.50,0,299.07,306.28,0.0,0.0,0.000,336875.3,336875.3,26016,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658062,246531.00
03/10/2016 20:00,2,0.000,ALERT,212.38,300.87,59.949,1457658003,"274151322000054","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,602808.6,602808.6,14732,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658063,246532.00
03/10/2016 20:00,2,0.000,ALERT,213.96,303.58,59.991,1457658003,"201051344000867","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,325576.0,325576.0,21474,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658065,246533.00
03/10/2016 20:00,2,0.000,ALERT,212.61,301.17,59.991,1457658003,"201051344001093","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,335654.0,335654.0,25894,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658067,246534.00
03/10/2016 20:00,2,0.000,ALERT,213.51,304.18,59.986,1457658003,"201051344000900","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,340676.4,340676.4,20882,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658069,246535.00
03/10/2016 20:00,2,0.000,ALERT,213.74,303.28,59.981,1457658003,"201051344000648","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,334082.5,334082.5,21153,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658071,246536.00
03/10/2016 20:00,2,0.000,ALERT,213.74,304.48,60.002,1457658003,"201051344000569","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,342105.9,342105.9,20824,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658073,246537.00
03/10/2016 20:00,2,0.000,ALERT,213.74,303.88,59.986,1457658003,"201051344000983","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,334550.0,334550.0,21271,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658074,246538.00
03/10/2016 20:00,2,0.000,ALERT,213.74,303.88,59.938,1457658003,"201051344001158","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,330345.3,330345.3,21487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658076,246539.00
03/10/2016 20:00,2,0.000,ALERT,214.19,304.48,59.986,1457658003,"201051344000576","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,335143.1,335143.1,20943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658078,246540.00
03/10/2016 20:00,2,0.000,ALERT,212.61,299.07,59.954,1457658003,"274151322000087","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,577827.7,577827.7,14786,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658080,246541.00
03/10/2016 20:15,2,0.000,ALERT,213.51,302.07,59.981,1457658903,"201051344000645","219011344069620",0.00,2.00,0,301.17,309.59,0.0,0.0,0.000,334972.5,334972.5,21096,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658905,246542.00
03/10/2016 20:15,2,0.000,ALERT,212.83,301.17,59.986,1457658903,"274151322000085","219011344069620",0.00,3.00,0,299.07,309.29,0.0,0.0,0.000,605634.8,605634.8,14750,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658907,246543.00
03/10/2016 20:15,2,0.000,ALERT,213.51,301.47,59.970,1457658903,"201051344000633","219011344069620",0.00,1.00,0,299.37,309.89,0.0,0.0,0.000,326568.5,326568.5,21509,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658908,246544.00
03/10/2016 20:15,2,0.000,ALERT,213.06,302.07,60.002,1457658903,"201051344000469","219011344069620",0.00,0.50,0,299.97,309.29,0.0,0.0,0.000,327368.6,327368.6,21495,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658910,246545.00
03/10/2016 20:15,2,0.000,ALERT,212.83,301.47,59.991,1457658903,"201051344000646","219011344069620",0.00,1.00,0,298.47,309.29,0.0,0.0,0.000,332337.9,332337.9,26032,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658912,246546.00
03/10/2016 20:15,2,0.000,ALERT,212.38,300.87,59.996,1457658903,"274151322000052","219011344069620",0.00,2.50,0,298.77,309.29,0.0,0.0,0.000,613724.1,613724.1,14967,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658914,246547.00
03/10/2016 20:15,2,0.000,ALERT,213.29,301.77,60.002,1457658903,"201051344000585","219011344069620",0.00,1.50,0,298.77,308.69,0.0,0.0,0.000,337611.7,337611.7,26038,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658916,246548.00
03/10/2016 20:15,2,0.000,ALERT,213.06,301.77,60.039,1457658903,"201051344001230","219011344069620",0.00,1.50,0,299.37,309.89,0.0,0.0,0.000,336142.6,336142.6,25821,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658917,246549.00
03/10/2016 20:15,2,0.000,ALERT,213.74,302.37,59.991,1457658903,"201051344000582","219011344069620",0.00,1.00,0,299.97,309.89,0.0,0.0,0.000,329779.5,329779.5,26013,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658919,246550.00
03/10/2016 20:15,2,0.000,ALERT,212.83,301.47,59.996,1457658903,"201051344000955","219011344069620",0.00,1.50,0,299.07,308.99,0.0,0.0,0.000,340645.0,340645.0,25949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658921,246551.00
03/10/2016 20:15,2,0.000,ALERT,212.83,300.27,59.986,1457658903,"274151322000094","219011344069620",0.00,2.50,0,298.47,308.69,0.0,0.0,0.000,492559.9,492559.9,15557,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658923,246552.00
03/10/2016 20:15,2,0.000,ALERT,212.83,302.37,60.023,1457658903,"201051344000579","219011344069620",0.00,1.50,0,301.77,309.89,0.0,0.0,0.000,341496.3,341496.3,1534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658925,246553.00
03/10/2016 20:15,2,0.000,ALERT,213.06,302.07,59.970,1457658903,"201051344000890","219011344069620",0.00,2.00,0,299.37,309.59,0.0,0.0,0.000,337972.7,337972.7,25969,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658926,246554.00
03/10/2016 20:15,2,0.000,ALERT,213.29,301.77,59.981,1457658903,"201051344000438","219011344069620",0.00,1.00,0,299.07,308.99,0.0,0.0,0.000,340145.8,340145.8,25965,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658928,246555.00
03/10/2016 20:15,2,0.000,ALERT,213.51,301.17,60.007,1457658903,"201051344000417","219011344069620",0.00,1.50,0,298.47,308.69,0.0,0.0,0.000,333875.5,333875.5,26120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658930,246556.00
03/10/2016 20:15,2,0.000,ALERT,212.83,301.17,59.991,1457658903,"274151322000083","219011344069620",0.00,3.00,0,299.07,309.59,0.0,0.0,0.000,607811.5,607811.5,15004,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658932,246557.00
03/10/2016 20:15,2,0.000,ALERT,213.29,301.17,60.018,1457658903,"274151322000076","219011344069620",0.00,3.00,0,299.07,309.89,0.0,0.0,0.000,646825.1,646825.1,15009,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658934,246558.00
03/10/2016 20:15,2,0.000,ALERT,213.06,302.68,59.991,1457658903,"201051344000868","219011344069620",0.00,1.50,0,301.77,310.49,0.0,0.0,0.000,326352.4,326352.4,21233,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658936,246559.00
03/10/2016 20:15,2,0.000,ALERT,212.61,301.47,59.959,1457658903,"274151322000095","219011344069620",0.00,2.50,0,300.27,310.49,0.0,0.0,0.000,640044.6,640044.6,14893,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658937,246560.00
03/10/2016 20:15,2,0.000,ALERT,212.83,302.07,59.991,1457658903,"201051344000988","219011344069620",0.00,1.50,0,298.47,309.29,0.0,0.0,0.000,324551.6,324551.6,21509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658939,246561.00
03/10/2016 20:15,2,0.000,ALERT,213.06,300.87,60.012,1457658903,"201051344001025","219011344069620",0.00,0.50,0,298.77,308.69,0.0,0.0,0.000,337627.5,337627.5,26025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658941,246562.00
03/10/2016 20:15,2,0.000,ALERT,213.06,302.37,59.949,1457658903,"201051344000458","219011344069620",0.00,3.00,0,301.17,309.59,0.0,0.0,0.000,334921.7,334921.7,21416,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658943,246563.00
03/10/2016 20:15,2,0.000,ALERT,213.74,302.07,59.949,1457658903,"201051344000853","219011344069620",0.00,1.50,0,301.17,309.29,0.0,0.0,0.000,332552.4,332552.4,21039,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658945,246564.00
03/10/2016 20:15,2,0.000,ALERT,213.51,301.77,60.012,1457658903,"201051344000685","219011344069620",0.00,1.50,0,299.37,309.59,0.0,0.0,0.000,339847.9,339847.9,25841,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658947,246565.00
03/10/2016 20:15,2,0.000,ALERT,213.29,301.17,59.986,1457658903,"201051344000917","219011344069620",0.00,3.00,0,298.17,308.39,0.0,0.0,0.000,337116.4,337116.4,25839,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658949,246566.00
03/10/2016 20:15,2,0.000,ALERT,213.51,302.07,59.996,1457658903,"201051344001145","219011344069620",0.00,1.50,0,299.67,309.59,0.0,0.0,0.000,342218.5,342218.5,25699,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658950,246567.00
03/10/2016 20:15,2,0.000,ALERT,213.29,300.87,59.991,1457658903,"201051344000651","219011344069620",0.00,0.00,0,299.07,308.09,0.0,0.0,0.000,334057.6,334057.6,26068,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658952,246568.00
03/10/2016 20:15,2,0.000,ALERT,212.38,301.17,59.986,1457658903,"274151322000088","219011344069620",0.00,3.00,0,298.47,308.99,0.0,0.0,0.000,589983.8,589983.8,14705,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658954,246569.00
03/10/2016 20:15,2,0.000,ALERT,213.51,300.57,59.981,1457658903,"274151322000068","219011344069620",0.00,3.30,0,298.47,308.09,0.0,0.0,0.000,492651.9,492651.9,15732,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658956,246570.00
03/10/2016 20:15,2,0.000,ALERT,213.06,301.77,59.996,1457658903,"201051344001135","219011344069620",0.00,1.50,0,299.37,308.69,0.0,0.0,0.000,330626.3,330626.3,26035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658958,246571.00
03/10/2016 20:15,2,0.000,ALERT,212.38,302.37,59.996,1457658903,"201051344000594","219011344069620",0.00,1.50,0,300.57,310.49,0.0,0.0,0.000,337165.0,337165.0,21447,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658959,246572.00
03/10/2016 20:15,2,0.000,ALERT,213.29,301.47,59.996,1457658903,"201051344001203","219011344069620",0.00,1.00,0,299.07,309.59,0.0,0.0,0.000,336875.3,336875.3,26018,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658961,246573.00
03/10/2016 20:15,2,0.000,ALERT,212.61,301.77,59.986,1457658903,"274151322000054","219011344069620",0.00,3.00,0,298.77,309.29,0.0,0.0,0.000,602808.6,602808.6,14734,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658963,246574.00
03/10/2016 20:15,2,0.000,ALERT,213.06,301.17,59.975,1457658903,"201051344000867","219011344069620",0.00,2.50,0,300.57,309.59,0.0,0.0,0.000,325576.0,325576.0,21476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658965,246575.00
03/10/2016 20:15,2,0.000,ALERT,213.06,301.47,59.965,1457658903,"201051344001093","219011344069620",0.00,2.50,0,299.37,308.99,0.0,0.0,0.000,335654.0,335654.0,25896,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658966,246576.00
03/10/2016 20:15,2,0.000,ALERT,212.83,301.77,59.991,1457658903,"201051344000900","219011344069620",0.00,1.50,0,300.57,309.59,0.0,0.0,0.000,340676.4,340676.4,20884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658968,246577.00
03/10/2016 20:15,2,0.000,ALERT,213.06,300.87,60.002,1457658903,"201051344000648","219011344069620",0.00,0.50,0,300.27,308.99,0.0,0.0,0.000,334082.5,334082.5,21155,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658970,246578.00
03/10/2016 20:15,2,0.000,ALERT,213.06,302.37,60.007,1457658903,"201051344000569","219011344069620",0.00,2.00,0,301.77,309.89,0.0,0.0,0.000,342105.9,342105.9,20826,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658972,246579.00
03/10/2016 20:15,2,0.000,ALERT,212.83,302.07,59.996,1457658903,"201051344000983","219011344069620",0.00,2.00,0,301.17,309.59,0.0,0.0,0.000,334550.0,334550.0,21273,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658974,246580.00
03/10/2016 20:15,2,0.000,ALERT,213.06,301.47,59.991,1457658903,"201051344001158","219011344069620",0.00,0.50,0,300.57,309.29,0.0,0.0,0.000,330345.3,330345.3,21489,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658975,246581.00
03/10/2016 20:15,2,0.000,ALERT,213.51,302.68,59.954,1457658903,"201051344000576","219011344069620",0.00,1.50,0,300.87,309.89,0.0,0.0,0.000,335143.1,335143.1,20945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457658977,246582.00
03/10/2016 20:15,2,0.000,ALERT,212.61,299.67,59.991,1457658903,"274151322000087","219011344069620",0.00,3.70,0,297.57,308.39,0.0,0.0,0.000,577827.7,577827.7,14788,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457658979,246583.00
03/10/2016 20:30,2,0.000,ALERT,213.29,302.07,60.028,1457659803,"201051344000645","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,334972.5,334972.5,21098,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659805,246584.00
03/10/2016 20:30,2,0.000,ALERT,213.06,301.17,60.007,1457659803,"274151322000085","219011344069620",0.00,2.50,0,299.07,306.58,0.0,0.0,0.000,605634.8,605634.8,14752,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457659806,246585.00
03/10/2016 20:30,2,0.000,ALERT,213.51,302.07,59.996,1457659803,"201051344000633","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,326568.5,326568.5,21511,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659808,246586.00
03/10/2016 20:30,2,0.000,ALERT,213.06,302.07,59.986,1457659803,"201051344000469","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,327368.6,327368.6,21497,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659810,246587.00
03/10/2016 20:30,2,0.000,ALERT,212.83,301.47,60.028,1457659803,"201051344000646","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,332337.9,332337.9,26034,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457659812,246588.00
03/10/2016 20:30,2,0.000,ALERT,212.38,300.87,59.959,1457659803,"274151322000052","219011344069620",0.00,2.00,0,298.47,307.48,0.0,0.0,0.000,613724.1,613724.1,14969,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659814,246589.00
03/10/2016 20:30,2,0.000,ALERT,212.83,301.47,59.996,1457659803,"201051344000585","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,337611.7,337611.7,26040,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659815,246590.00
03/10/2016 20:30,2,0.000,ALERT,213.06,302.07,60.007,1457659803,"201051344001230","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,336142.6,336142.6,25823,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457659817,246591.00
03/10/2016 20:30,2,0.000,ALERT,213.51,302.37,60.007,1457659803,"201051344000582","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,329779.5,329779.5,26015,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659819,246592.00
03/10/2016 20:30,2,0.000,ALERT,212.61,301.47,59.996,1457659803,"201051344000955","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,340645.0,340645.0,25951,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659821,246593.00
03/10/2016 20:30,2,0.000,ALERT,212.83,300.57,59.996,1457659803,"274151322000094","219011344069620",0.00,2.00,0,298.47,306.28,0.0,0.0,0.000,492559.9,492559.9,15559,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659823,246594.00
03/10/2016 20:30,2,0.000,ALERT,212.83,302.37,60.002,1457659803,"201051344000579","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,341496.3,341496.3,1536,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659824,246595.00
03/10/2016 20:30,2,0.000,ALERT,212.83,302.07,59.991,1457659803,"201051344000890","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,337972.7,337972.7,25971,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659826,246596.00
03/10/2016 20:30,2,0.000,ALERT,213.29,301.77,60.002,1457659803,"201051344000438","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,340145.8,340145.8,25967,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457659828,246597.00
03/10/2016 20:30,2,0.000,ALERT,213.29,300.87,59.954,1457659803,"201051344000417","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,333875.5,333875.5,26122,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659830,246598.00
03/10/2016 20:30,2,0.000,ALERT,212.61,301.47,59.991,1457659803,"274151322000083","219011344069620",0.00,2.50,0,299.07,307.78,0.0,0.0,0.000,607811.5,607811.5,15006,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659832,246599.00
03/10/2016 20:30,2,0.000,ALERT,213.29,301.47,59.991,1457659803,"274151322000076","219011344069620",0.00,2.50,0,299.07,306.88,0.0,0.0,0.000,646825.1,646825.1,15011,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659833,246600.00
03/10/2016 20:30,2,0.000,ALERT,213.06,302.98,60.012,1457659803,"201051344000868","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,326352.4,326352.4,21235,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659835,246601.00
03/10/2016 20:30,2,0.000,ALERT,212.61,302.37,59.986,1457659803,"274151322000095","219011344069620",0.00,2.00,0,299.97,308.09,0.0,0.0,0.000,640044.6,640044.6,14895,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659837,246602.00
03/10/2016 20:30,2,0.000,ALERT,212.83,302.07,59.991,1457659803,"201051344000988","219011344069620",0.00,1.50,0,297.57,303.88,0.0,0.0,0.000,324551.6,324551.6,21511,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659839,246603.00
