ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 20:30,2,0.000,ALERT,212.83,300.87,59.986,1457659803,"201051344001025","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,337627.5,337627.5,26027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457659841,246604.00
03/10/2016 20:30,2,0.000,ALERT,212.83,302.37,59.991,1457659803,"201051344000458","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,334921.7,334921.7,21418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457659843,246605.00
03/10/2016 20:30,2,0.000,ALERT,213.51,302.07,59.954,1457659803,"201051344000853","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,332552.4,332552.4,21041,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659845,246606.00
03/10/2016 20:30,2,0.000,ALERT,213.51,301.77,59.991,1457659803,"201051344000685","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,339847.9,339847.9,25843,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457659846,246607.00
03/10/2016 20:30,2,0.000,ALERT,213.29,301.17,59.981,1457659803,"201051344000917","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,337116.4,337116.4,25841,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659848,246608.00
03/10/2016 20:30,2,0.000,ALERT,213.29,301.77,59.991,1457659803,"201051344001145","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,342218.5,342218.5,25701,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457659850,246609.00
03/10/2016 20:30,2,0.000,ALERT,213.06,300.87,59.996,1457659803,"201051344000651","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,334057.6,334057.6,26070,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457659852,246610.00
03/10/2016 20:30,2,0.000,ALERT,212.38,300.87,59.996,1457659803,"274151322000088","219011344069620",0.00,2.50,0,298.47,306.58,0.0,0.0,0.000,589983.8,589983.8,14707,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659853,246611.00
03/10/2016 20:30,2,0.000,ALERT,213.29,300.27,59.970,1457659803,"274151322000068","219011344069620",0.00,3.30,0,298.17,305.98,0.0,0.0,0.000,492651.9,492651.9,15734,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659855,246612.00
03/10/2016 20:30,2,0.000,ALERT,212.61,301.47,59.981,1457659803,"201051344001135","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,330626.3,330626.3,26037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659857,246613.00
03/10/2016 20:30,2,0.000,ALERT,212.61,302.98,59.975,1457659803,"201051344000594","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,337165.0,337165.0,21449,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659859,246614.00
03/10/2016 20:30,2,0.000,ALERT,213.29,301.47,59.970,1457659803,"201051344001203","219011344069620",0.00,1.00,0,299.37,305.08,0.0,0.0,0.000,336875.3,336875.3,26020,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659861,246615.00
03/10/2016 20:30,2,0.000,ALERT,212.61,301.17,59.965,1457659803,"274151322000054","219011344069620",0.00,2.50,0,298.77,307.18,0.0,0.0,0.000,602808.6,602808.6,14736,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659862,246616.00
03/10/2016 20:30,2,0.000,ALERT,213.29,302.37,59.954,1457659803,"201051344000867","219011344069620",0.00,2.00,0,299.07,305.08,0.0,0.0,0.000,325576.0,325576.0,21478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659864,246617.00
03/10/2016 20:30,2,0.000,ALERT,213.29,301.77,59.981,1457659803,"201051344001093","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,335654.0,335654.0,25898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659866,246618.00
03/10/2016 20:30,2,0.000,ALERT,212.83,302.98,59.965,1457659803,"201051344000900","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,340676.4,340676.4,20886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457659868,246619.00
03/10/2016 20:30,2,0.000,ALERT,213.06,301.47,59.949,1457659803,"201051344000648","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,334082.5,334082.5,21157,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659870,246620.00
03/10/2016 20:30,2,0.000,ALERT,213.06,302.98,59.917,1457659803,"201051344000569","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,342105.9,342105.9,20828,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659872,246621.00
03/10/2016 20:30,2,0.000,ALERT,212.83,302.37,59.944,1457659803,"201051344000983","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,334550.0,334550.0,21275,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659874,246622.00
03/10/2016 20:30,2,0.000,ALERT,212.83,302.07,59.959,1457659803,"201051344001158","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,330345.3,330345.3,21491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659876,246623.00
03/10/2016 20:30,2,0.000,ALERT,213.51,302.98,59.965,1457659803,"201051344000576","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,335143.1,335143.1,20947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659877,246624.00
03/10/2016 20:30,2,0.000,ALERT,212.83,299.97,59.959,1457659803,"274151322000087","219011344069620",0.00,3.30,0,297.87,306.28,0.0,0.0,0.000,577827.7,577827.7,14790,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457659879,246625.00
03/10/2016 20:45,2,0.000,ALERT,213.74,302.37,59.986,1457660703,"201051344000645","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,334972.5,334972.5,21100,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660705,246626.00
03/10/2016 20:45,2,0.000,ALERT,213.29,301.47,59.975,1457660703,"274151322000085","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,605634.8,605634.8,14754,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457660707,246627.00
03/10/2016 20:45,2,0.000,ALERT,213.74,302.07,60.018,1457660703,"201051344000633","219011344069620",0.00,0.50,0,298.47,305.68,0.0,0.0,0.000,326568.5,326568.5,21513,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660709,246628.00
03/10/2016 20:45,2,0.000,ALERT,213.29,302.07,59.975,1457660703,"201051344000469","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,327368.6,327368.6,21499,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660711,246629.00
03/10/2016 20:45,2,0.000,ALERT,213.51,302.37,59.975,1457660703,"201051344000646","219011344069620",0.00,0.50,0,298.77,305.68,0.0,0.0,0.000,332337.9,332337.9,26036,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660713,246630.00
03/10/2016 20:45,2,0.000,ALERT,212.83,301.47,59.970,1457660703,"274151322000052","219011344069620",0.00,1.50,0,298.17,305.08,0.0,0.0,0.000,613724.1,613724.1,14971,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660715,246631.00
03/10/2016 20:45,2,0.000,ALERT,213.74,302.37,60.012,1457660703,"201051344000585","219011344069620",0.00,1.50,0,298.77,305.68,0.0,0.0,0.000,337611.7,337611.7,26042,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660716,246632.00
03/10/2016 20:45,2,0.000,ALERT,213.51,302.37,59.970,1457660703,"201051344001230","219011344069620",0.00,0.50,0,299.37,306.28,0.0,0.0,0.000,336142.6,336142.6,25825,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457660718,246633.00
03/10/2016 20:45,2,0.000,ALERT,213.96,302.98,59.965,1457660703,"201051344000582","219011344069620",0.00,0.50,0,300.27,306.58,0.0,0.0,0.000,329779.5,329779.5,26017,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660720,246634.00
03/10/2016 20:45,2,0.000,ALERT,213.29,302.37,59.970,1457660703,"201051344000955","219011344069620",0.00,1.00,0,299.37,305.98,0.0,0.0,0.000,340645.0,340645.0,25953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457660722,246635.00
03/10/2016 20:45,2,0.000,ALERT,213.06,300.57,59.922,1457660703,"274151322000094","219011344069620",0.00,1.50,0,297.87,303.88,0.0,0.0,0.000,492559.9,492559.9,15561,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660723,246636.00
03/10/2016 20:45,2,0.000,ALERT,213.06,302.98,59.965,1457660703,"201051344000579","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,341496.3,341496.3,1538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660725,246637.00
03/10/2016 20:45,2,0.000,ALERT,213.29,302.37,59.965,1457660703,"201051344000890","219011344069620",0.00,1.00,0,299.97,307.18,0.0,0.0,0.000,337972.7,337972.7,25973,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660727,246638.00
03/10/2016 20:45,2,0.000,ALERT,213.51,301.77,59.970,1457660703,"201051344000438","219011344069620",0.00,0.50,0,299.37,306.28,0.0,0.0,0.000,340145.8,340145.8,25969,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457660729,246639.00
03/10/2016 20:45,2,0.000,ALERT,213.74,301.77,60.012,1457660703,"201051344000417","219011344069620",0.00,0.50,0,298.77,305.68,0.0,0.0,0.000,333875.5,333875.5,26124,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660731,246640.00
03/10/2016 20:45,2,0.000,ALERT,213.06,301.17,59.991,1457660703,"274151322000083","219011344069620",0.00,2.00,0,298.77,305.08,0.0,0.0,0.000,607811.5,607811.5,15008,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457660733,246641.00
03/10/2016 20:45,2,0.000,ALERT,213.74,301.47,59.959,1457660703,"274151322000076","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,646825.1,646825.1,15013,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660734,246642.00
03/10/2016 20:45,2,0.000,ALERT,213.29,303.28,59.959,1457660703,"201051344000868","219011344069620",0.00,0.50,0,300.87,306.58,0.0,0.0,0.000,326352.4,326352.4,21237,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457660736,246643.00
03/10/2016 20:45,2,0.000,ALERT,213.06,302.37,59.965,1457660703,"274151322000095","219011344069620",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,640044.6,640044.6,14897,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660738,246644.00
03/10/2016 20:45,2,0.000,ALERT,213.06,302.37,59.928,1457660703,"201051344000988","219011344069620",0.00,1.50,0,297.87,305.38,0.0,0.0,0.000,324551.6,324551.6,21513,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660740,246645.00
03/10/2016 20:45,2,0.000,ALERT,213.51,301.47,59.922,1457660703,"201051344001025","219011344069620",0.00,0.00,0,298.77,306.58,0.0,0.0,0.000,337627.5,337627.5,26029,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457660742,246646.00
03/10/2016 20:45,2,0.000,ALERT,213.06,302.37,59.975,1457660703,"201051344000458","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,334921.7,334921.7,21420,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457660744,246647.00
03/10/2016 20:45,2,0.000,ALERT,213.74,302.37,59.965,1457660703,"201051344000853","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,332552.4,332552.4,21043,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660745,246648.00
03/10/2016 20:45,2,0.000,ALERT,213.96,302.37,59.959,1457660703,"201051344000685","219011344069620",0.00,1.00,0,299.07,305.98,0.0,0.0,0.000,339847.9,339847.9,25845,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660747,246649.00
03/10/2016 20:45,2,0.000,ALERT,213.51,301.47,59.959,1457660703,"201051344000917","219011344069620",0.00,2.50,0,297.87,305.08,0.0,0.0,0.000,337116.4,337116.4,25843,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457660749,246650.00
03/10/2016 20:45,2,0.000,ALERT,213.74,302.37,59.970,1457660703,"201051344001145","219011344069620",0.00,0.50,0,299.67,307.18,0.0,0.0,0.000,342218.5,342218.5,25703,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660751,246651.00
03/10/2016 20:45,2,0.000,ALERT,213.74,301.47,59.970,1457660703,"201051344000651","219011344069620",0.00,-0.50,0,298.77,305.38,0.0,0.0,0.000,334057.6,334057.6,26072,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457660752,246652.00
03/10/2016 20:45,2,0.000,ALERT,212.83,301.17,59.975,1457660703,"274151322000088","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,589983.8,589983.8,14709,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660754,246653.00
03/10/2016 20:45,2,0.000,ALERT,213.74,300.57,59.959,1457660703,"274151322000068","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,492651.9,492651.9,15736,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660756,246654.00
03/10/2016 20:45,2,0.000,ALERT,213.29,302.37,59.965,1457660703,"201051344001135","219011344069620",0.00,0.50,0,299.37,306.28,0.0,0.0,0.000,330626.3,330626.3,26039,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457660758,246655.00
03/10/2016 20:45,2,0.000,ALERT,212.83,303.28,59.959,1457660703,"201051344000594","219011344069620",0.00,1.00,0,299.97,306.28,0.0,0.0,0.000,337165.0,337165.0,21451,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660760,246656.00
03/10/2016 20:45,2,0.000,ALERT,213.51,301.77,59.959,1457660703,"201051344001203","219011344069620",0.00,0.50,0,299.07,307.48,0.0,0.0,0.000,336875.3,336875.3,26022,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457660761,246657.00
03/10/2016 20:45,2,0.000,ALERT,213.06,302.07,59.938,1457660703,"274151322000054","219011344069620",0.00,2.50,0,298.17,304.78,0.0,0.0,0.000,602808.6,602808.6,14738,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457660763,246658.00
03/10/2016 20:45,2,0.000,ALERT,213.51,302.07,59.970,1457660703,"201051344000867","219011344069620",0.00,2.00,0,299.67,305.68,0.0,0.0,0.000,325576.0,325576.0,21480,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660765,246659.00
03/10/2016 20:45,2,0.000,ALERT,213.51,302.07,59.965,1457660703,"201051344001093","219011344069620",0.00,1.50,0,299.07,305.68,0.0,0.0,0.000,335654.0,335654.0,25900,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660767,246660.00
03/10/2016 20:45,2,0.000,ALERT,213.06,302.68,59.970,1457660703,"201051344000900","219011344069620",0.00,1.00,0,299.97,305.68,0.0,0.0,0.000,340676.4,340676.4,20888,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660769,246661.00
03/10/2016 20:45,2,0.000,ALERT,213.29,301.77,59.954,1457660703,"201051344000648","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,334082.5,334082.5,21159,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660771,246662.00
03/10/2016 20:45,2,0.000,ALERT,213.29,302.98,59.944,1457660703,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,342105.9,342105.9,20830,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660772,246663.00
03/10/2016 20:45,2,0.000,ALERT,213.06,302.37,59.970,1457660703,"201051344000983","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,334550.0,334550.0,21277,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660774,246664.00
03/10/2016 20:45,2,0.000,ALERT,213.29,302.37,59.965,1457660703,"201051344001158","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,330345.3,330345.3,21493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660776,246665.00
03/10/2016 20:45,2,0.000,ALERT,213.74,302.98,59.970,1457660703,"201051344000576","219011344069620",0.00,1.00,0,300.27,305.98,0.0,0.0,0.000,335143.1,335143.1,20949,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660778,246666.00
03/10/2016 20:45,2,0.000,ALERT,213.06,300.27,59.965,1457660703,"274151322000087","219011344069620",0.00,3.00,0,297.26,303.88,0.0,0.0,0.000,577827.7,577827.7,14792,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457660780,246667.00
03/10/2016 21:00,2,0.000,ALERT,213.51,302.37,59.954,1457661604,"201051344000645","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,334972.5,334972.5,21102,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661606,246668.00
03/10/2016 21:00,2,0.000,ALERT,213.06,302.07,59.933,1457661604,"274151322000085","219011344069620",0.00,1.50,0,299.07,306.28,0.0,0.0,0.000,605634.8,605634.8,14756,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661607,246669.00
03/10/2016 21:00,2,0.000,ALERT,213.74,302.37,59.970,1457661604,"201051344000633","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,326568.5,326568.5,21515,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661609,246670.00
03/10/2016 21:00,2,0.000,ALERT,213.29,302.68,59.970,1457661604,"201051344000469","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,327368.6,327368.6,21501,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661611,246671.00
03/10/2016 21:00,2,0.000,ALERT,213.06,301.47,59.933,1457661604,"201051344000646","219011344069620",0.00,0.00,0,299.07,308.09,0.0,0.0,0.000,332337.9,332337.9,26038,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457661613,246672.00
03/10/2016 21:00,2,0.000,ALERT,212.61,302.37,59.965,1457661604,"274151322000052","219011344069620",0.00,1.50,0,298.77,306.28,0.0,0.0,0.000,613724.1,613724.1,14973,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661615,246673.00
03/10/2016 21:00,2,0.000,ALERT,213.29,301.77,59.981,1457661604,"201051344000585","219011344069620",0.00,1.00,0,298.77,307.78,0.0,0.0,0.000,337611.7,337611.7,26044,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661616,246674.00
03/10/2016 21:00,2,0.000,ALERT,213.29,302.07,59.981,1457661604,"201051344001230","219011344069620",0.00,0.50,0,299.67,308.39,0.0,0.0,0.000,336142.6,336142.6,25827,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661618,246675.00
03/10/2016 21:00,2,0.000,ALERT,213.74,302.37,59.981,1457661604,"201051344000582","219011344069620",0.00,0.00,0,299.97,308.69,0.0,0.0,0.000,329779.5,329779.5,26019,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661620,246676.00
03/10/2016 21:00,2,0.000,ALERT,212.83,301.47,59.975,1457661604,"201051344000955","219011344069620",0.00,0.50,0,299.37,308.09,0.0,0.0,0.000,340645.0,340645.0,25955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661622,246677.00
03/10/2016 21:00,2,0.000,ALERT,213.06,300.87,59.965,1457661604,"274151322000094","219011344069620",0.00,1.00,0,298.47,305.68,0.0,0.0,0.000,492559.9,492559.9,15563,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661624,246678.00
03/10/2016 21:00,2,0.000,ALERT,213.06,302.98,60.023,1457661604,"201051344000579","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,341496.3,341496.3,1540,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661625,246679.00
03/10/2016 21:00,2,0.000,ALERT,213.06,301.77,59.981,1457661604,"201051344000890","219011344069620",0.00,1.00,0,299.97,309.29,0.0,0.0,0.000,337972.7,337972.7,25975,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661627,246680.00
03/10/2016 21:00,2,0.000,ALERT,213.29,300.87,59.981,1457661604,"201051344000438","219011344069620",0.00,0.00,0,299.67,308.69,0.0,0.0,0.000,340145.8,340145.8,25971,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661629,246681.00
03/10/2016 21:00,2,0.000,ALERT,213.29,300.57,60.002,1457661604,"201051344000417","219011344069620",0.00,0.50,0,298.77,307.48,0.0,0.0,0.000,333875.5,333875.5,26126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457661631,246682.00
03/10/2016 21:00,2,0.000,ALERT,212.83,301.77,59.965,1457661604,"274151322000083","219011344069620",0.00,1.50,0,299.37,306.58,0.0,0.0,0.000,607811.5,607811.5,15010,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661633,246683.00
03/10/2016 21:00,2,0.000,ALERT,213.29,302.07,59.975,1457661604,"274151322000076","219011344069620",0.00,1.50,0,299.07,306.58,0.0,0.0,0.000,646825.1,646825.1,15015,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661634,246684.00
03/10/2016 21:00,2,0.000,ALERT,212.83,302.98,59.981,1457661604,"201051344000868","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,326352.4,326352.4,21239,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661636,246685.00
03/10/2016 21:00,2,0.000,ALERT,212.83,302.37,59.970,1457661604,"274151322000095","219011344069620",0.00,1.00,0,299.97,307.18,0.0,0.0,0.000,640044.6,640044.6,14899,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457661638,246686.00
03/10/2016 21:00,2,0.000,ALERT,212.83,302.07,59.970,1457661604,"201051344000988","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,324551.6,324551.6,21515,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457661640,246687.00
03/10/2016 21:00,2,0.000,ALERT,213.06,300.87,59.970,1457661604,"201051344001025","219011344069620",0.00,0.00,0,298.77,308.39,0.0,0.0,0.000,337627.5,337627.5,26031,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661642,246688.00
03/10/2016 21:00,2,0.000,ALERT,212.83,302.37,59.975,1457661604,"201051344000458","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,334921.7,334921.7,21422,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661644,246689.00
03/10/2016 21:00,2,0.000,ALERT,213.51,302.07,59.975,1457661604,"201051344000853","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,332552.4,332552.4,21045,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661645,246690.00
03/10/2016 21:00,2,0.000,ALERT,213.51,301.47,59.970,1457661604,"201051344000685","219011344069620",0.00,0.50,0,299.07,308.69,0.0,0.0,0.000,339847.9,339847.9,25847,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457661647,246691.00
03/10/2016 21:00,2,0.000,ALERT,213.29,300.87,59.965,1457661604,"201051344000917","219011344069620",0.00,2.00,0,298.17,307.18,0.0,0.0,0.000,337116.4,337116.4,25845,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661649,246692.00
03/10/2016 21:00,2,0.000,ALERT,213.51,301.77,59.970,1457661604,"201051344001145","219011344069620",0.00,0.50,0,299.67,308.99,0.0,0.0,0.000,342218.5,342218.5,25705,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661651,246693.00
03/10/2016 21:00,2,0.000,ALERT,213.29,300.57,59.975,1457661604,"201051344000651","219011344069620",0.00,-1.00,0,298.77,307.48,0.0,0.0,0.000,334057.6,334057.6,26074,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661653,246694.00
03/10/2016 21:00,2,0.000,ALERT,212.38,300.57,59.965,1457661604,"274151322000088","219011344069620",0.00,2.00,0,298.47,305.68,0.0,0.0,0.000,589983.8,589983.8,14711,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457661655,246695.00
03/10/2016 21:00,2,0.000,ALERT,213.74,300.87,59.981,1457661604,"274151322000068","219011344069620",0.00,2.50,0,298.47,305.38,0.0,0.0,0.000,492651.9,492651.9,15738,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661656,246696.00
03/10/2016 21:00,2,0.000,ALERT,212.83,301.47,60.007,1457661604,"201051344001135","219011344069620",0.00,0.50,0,299.37,308.39,0.0,0.0,0.000,330626.3,330626.3,26041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457661658,246697.00
03/10/2016 21:00,2,0.000,ALERT,212.61,302.98,59.965,1457661604,"201051344000594","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,337165.0,337165.0,21453,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457661660,246698.00
03/10/2016 21:00,2,0.000,ALERT,213.06,300.57,60.023,1457661604,"201051344001203","219011344069620",0.00,0.00,0,299.07,309.29,0.0,0.0,0.000,336875.3,336875.3,26024,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661662,246699.00
03/10/2016 21:00,2,0.000,ALERT,212.83,301.17,59.975,1457661604,"274151322000054","219011344069620",0.00,2.00,0,299.07,306.28,0.0,0.0,0.000,602808.6,602808.6,14740,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661663,246700.00
03/10/2016 21:00,2,0.000,ALERT,213.29,302.07,59.965,1457661604,"201051344000867","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,325576.0,325576.0,21482,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661665,246701.00
03/10/2016 21:00,2,0.000,ALERT,213.06,301.17,59.959,1457661604,"201051344001093","219011344069620",0.00,1.50,0,299.07,307.78,0.0,0.0,0.000,335654.0,335654.0,25902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661667,246702.00
03/10/2016 21:00,2,0.000,ALERT,213.06,302.68,60.007,1457661604,"201051344000900","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,340676.4,340676.4,20890,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661669,246703.00
03/10/2016 21:00,2,0.000,ALERT,213.29,301.77,59.965,1457661604,"201051344000648","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,334082.5,334082.5,21161,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457661671,246704.00
03/10/2016 21:00,2,0.000,ALERT,213.06,302.98,59.970,1457661604,"201051344000569","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,342105.9,342105.9,20832,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457661673,246705.00
03/10/2016 21:00,2,0.000,ALERT,213.06,302.68,59.965,1457661604,"201051344000983","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,334550.0,334550.0,21279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661675,246706.00
03/10/2016 21:00,2,0.000,ALERT,213.06,302.37,59.965,1457661604,"201051344001158","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,330345.3,330345.3,21495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661676,246707.00
03/10/2016 21:00,2,0.000,ALERT,213.74,302.98,59.970,1457661604,"201051344000576","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,335143.1,335143.1,20951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661678,246708.00
03/10/2016 21:00,2,0.000,ALERT,213.06,300.57,59.986,1457661604,"274151322000087","219011344069620",0.00,2.50,0,297.57,305.38,0.0,0.0,0.000,577827.7,577827.7,14794,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457661680,246709.00
03/10/2016 21:15,2,0.000,ALERT,213.51,302.37,59.965,1457662503,"201051344000645","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,334972.5,334972.5,21104,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662505,246710.00
03/10/2016 21:15,2,0.000,ALERT,212.61,300.27,59.965,1457662503,"274151322000085","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,605634.8,605634.8,14758,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662507,246711.00
03/10/2016 21:15,2,0.000,ALERT,213.74,302.37,59.970,1457662503,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,326568.5,326568.5,21517,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662509,246712.00
03/10/2016 21:15,2,0.000,ALERT,213.29,302.68,59.970,1457662503,"201051344000469","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,327368.6,327368.6,21503,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662511,246713.00
03/10/2016 21:15,2,0.000,ALERT,212.83,301.47,60.012,1457662503,"201051344000646","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,332337.9,332337.9,26040,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457662513,246714.00
03/10/2016 21:15,2,0.000,ALERT,212.16,300.87,59.959,1457662503,"274151322000052","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,613724.1,613724.1,14975,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662515,246715.00
03/10/2016 21:15,2,0.000,ALERT,213.29,301.77,59.975,1457662503,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,337611.7,337611.7,26046,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457662517,246716.00
03/10/2016 21:15,2,0.000,ALERT,212.83,301.77,59.975,1457662503,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,336142.6,336142.6,25829,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662519,246717.00
03/10/2016 21:15,2,0.000,ALERT,213.29,302.37,59.981,1457662503,"201051344000582","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,329779.5,329779.5,26021,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662520,246718.00
03/10/2016 21:15,2,0.000,ALERT,212.61,301.47,59.981,1457662503,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,340645.0,340645.0,25957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662522,246719.00
03/10/2016 21:15,2,0.000,ALERT,212.38,299.67,59.975,1457662503,"274151322000094","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,492559.9,492559.9,15565,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662524,246720.00
03/10/2016 21:15,2,0.000,ALERT,213.06,302.98,59.959,1457662503,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,341496.3,341496.3,1542,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457662526,246721.00
03/10/2016 21:15,2,0.000,ALERT,212.83,301.77,59.986,1457662503,"201051344000890","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,337972.7,337972.7,25977,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662527,246722.00
03/10/2016 21:15,2,0.000,ALERT,213.06,301.17,59.986,1457662503,"201051344000438","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,340145.8,340145.8,25973,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662529,246723.00
03/10/2016 21:15,2,0.000,ALERT,213.29,300.87,60.002,1457662503,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,333875.5,333875.5,26128,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662531,246724.00
03/10/2016 21:15,2,0.000,ALERT,212.61,301.17,59.991,1457662503,"274151322000083","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,607811.5,607811.5,15012,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662533,246725.00
03/10/2016 21:15,2,0.000,ALERT,213.06,300.57,59.986,1457662503,"274151322000076","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,646825.1,646825.1,15017,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662535,246726.00
03/10/2016 21:15,2,0.000,ALERT,213.06,303.28,59.991,1457662503,"201051344000868","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,326352.4,326352.4,21241,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662536,246727.00
03/10/2016 21:15,2,0.000,ALERT,212.38,301.47,59.986,1457662503,"274151322000095","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,640044.6,640044.6,14901,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662538,246728.00
03/10/2016 21:15,2,0.000,ALERT,213.06,302.37,59.991,1457662503,"201051344000988","219011344069620",0.00,1.50,0,297.87,304.48,0.0,0.0,0.000,324551.6,324551.6,21517,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457662540,246729.00
03/10/2016 21:15,2,0.000,ALERT,212.83,300.57,59.991,1457662503,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,337627.5,337627.5,26033,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457662542,246730.00
03/10/2016 21:15,2,0.000,ALERT,213.29,302.98,59.975,1457662503,"201051344000458","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,334921.7,334921.7,21424,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457662544,246731.00
03/10/2016 21:15,2,0.000,ALERT,213.74,302.68,60.002,1457662503,"201051344000853","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,332552.4,332552.4,21047,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457662546,246732.00
03/10/2016 21:15,2,0.000,ALERT,213.51,301.47,60.028,1457662503,"201051344000685","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,339847.9,339847.9,25849,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662547,246733.00
03/10/2016 21:15,2,0.000,ALERT,213.29,301.17,59.965,1457662503,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,337116.4,337116.4,25847,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662549,246734.00
03/10/2016 21:15,2,0.000,ALERT,213.29,301.77,59.996,1457662503,"201051344001145","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,342218.5,342218.5,25707,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662551,246735.00
03/10/2016 21:15,2,0.000,ALERT,213.06,300.57,60.007,1457662503,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,334057.6,334057.6,26076,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457662553,246736.00
03/10/2016 21:15,2,0.000,ALERT,212.16,300.57,59.965,1457662503,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,589983.8,589983.8,14713,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662555,246737.00
03/10/2016 21:15,2,0.000,ALERT,213.06,300.27,59.991,1457662503,"274151322000068","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,492651.9,492651.9,15740,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662556,246738.00
03/10/2016 21:15,2,0.000,ALERT,212.61,301.47,60.012,1457662503,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,330626.3,330626.3,26043,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457662558,246739.00
03/10/2016 21:15,2,0.000,ALERT,212.83,303.28,60.039,1457662503,"201051344000594","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,337165.0,337165.0,21455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662560,246740.00
03/10/2016 21:15,2,0.000,ALERT,212.83,300.87,60.007,1457662503,"201051344001203","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,336875.3,336875.3,26026,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457662562,246741.00
03/10/2016 21:15,2,0.000,ALERT,212.38,301.17,59.986,1457662503,"274151322000054","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,602808.6,602808.6,14742,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662564,246742.00
03/10/2016 21:15,2,0.000,ALERT,213.51,302.37,59.949,1457662503,"201051344000867","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,325576.0,325576.0,21484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662565,246743.00
03/10/2016 21:15,2,0.000,ALERT,212.83,300.87,60.012,1457662503,"201051344001093","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,335654.0,335654.0,25904,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457662567,246744.00
03/10/2016 21:15,2,0.000,ALERT,212.83,302.68,59.991,1457662503,"201051344000900","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,340676.4,340676.4,20892,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662569,246745.00
03/10/2016 21:15,2,0.000,ALERT,213.29,301.77,59.996,1457662503,"201051344000648","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,334082.5,334082.5,21163,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662571,246746.00
03/10/2016 21:15,2,0.000,ALERT,213.06,303.28,59.991,1457662503,"201051344000569","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,342105.9,342105.9,20834,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662573,246747.00
03/10/2016 21:15,2,0.000,ALERT,212.83,302.37,59.970,1457662503,"201051344000983","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,334550.0,334550.0,21281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662575,246748.00
