ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 21:15,2,0.000,ALERT,213.29,302.37,59.970,1457662503,"201051344001158","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,330345.3,330345.3,21497,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662577,246749.00
03/10/2016 21:15,2,0.000,ALERT,213.51,302.98,60.034,1457662503,"201051344000576","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,335143.1,335143.1,20953,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662579,246750.00
03/10/2016 21:15,2,0.000,ALERT,212.38,300.27,59.996,1457662503,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,577827.7,577827.7,14796,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457662580,246751.00
03/10/2016 21:30,2,0.000,ALERT,213.96,303.28,59.986,1457663403,"201051344000645","219011344069620",0.00,1.00,0,288.55,305.38,0.0,0.0,0.000,334972.5,334972.5,21106,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663405,246752.00
03/10/2016 21:30,2,0.000,ALERT,212.61,300.27,59.981,1457663403,"274151322000085","219011344069620",0.00,1.00,0,287.35,302.07,0.0,0.0,0.000,605634.8,605634.8,14760,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663407,246753.00
03/10/2016 21:30,2,0.000,ALERT,213.96,303.28,59.991,1457663403,"201051344000633","219011344069620",0.00,0.00,0,287.05,305.08,0.0,0.0,0.000,326568.5,326568.5,21519,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663409,246754.00
03/10/2016 21:30,2,0.000,ALERT,213.51,303.58,59.986,1457663403,"201051344000469","219011344069620",0.00,-0.50,0,287.65,305.08,0.0,0.0,0.000,327368.6,327368.6,21505,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663410,246755.00
03/10/2016 21:30,2,0.000,ALERT,213.06,302.07,59.981,1457663403,"201051344000646","219011344069620",0.00,-0.50,0,286.74,303.28,0.0,0.0,0.000,332337.9,332337.9,26042,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457663412,246756.00
03/10/2016 21:30,2,0.000,ALERT,212.38,301.17,59.996,1457663403,"274151322000052","219011344069620",0.00,0.50,0,287.35,302.98,0.0,0.0,0.000,613724.1,613724.1,14977,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663414,246757.00
03/10/2016 21:30,2,0.000,ALERT,213.51,302.37,59.991,1457663403,"201051344000585","219011344069620",0.00,0.50,0,286.74,303.58,0.0,0.0,0.000,337611.7,337611.7,26048,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457663416,246758.00
03/10/2016 21:30,2,0.000,ALERT,213.29,302.37,59.996,1457663403,"201051344001230","219011344069620",0.00,0.00,0,287.65,303.58,0.0,0.0,0.000,336142.6,336142.6,25831,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663418,246759.00
03/10/2016 21:30,2,0.000,ALERT,213.96,302.68,60.012,1457663403,"201051344000582","219011344069620",0.00,-0.50,0,287.95,304.18,0.0,0.0,0.000,329779.5,329779.5,26023,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663419,246760.00
03/10/2016 21:30,2,0.000,ALERT,213.06,302.07,60.002,1457663403,"201051344000955","219011344069620",0.00,0.00,0,287.35,303.28,0.0,0.0,0.000,340645.0,340645.0,25959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663421,246761.00
03/10/2016 21:30,2,0.000,ALERT,212.61,299.97,59.996,1457663403,"274151322000094","219011344069620",0.00,0.00,0,286.74,301.47,0.0,0.0,0.000,492559.9,492559.9,15567,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663423,246762.00
03/10/2016 21:30,2,0.000,ALERT,213.51,303.88,60.007,1457663403,"201051344000579","219011344069620",0.00,0.50,0,289.45,306.28,0.0,0.0,0.000,341496.3,341496.3,1544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663425,246763.00
03/10/2016 21:30,2,0.000,ALERT,213.29,302.37,60.002,1457663403,"201051344000890","219011344069620",0.00,0.00,0,287.65,304.48,0.0,0.0,0.000,337972.7,337972.7,25979,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663427,246764.00
03/10/2016 21:30,2,0.000,ALERT,213.29,301.77,59.996,1457663403,"201051344000438","219011344069620",0.00,-0.50,0,287.35,303.88,0.0,0.0,0.000,340145.8,340145.8,25975,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663428,246765.00
03/10/2016 21:30,2,0.000,ALERT,213.74,301.47,60.002,1457663403,"201051344000417","219011344069620",0.00,0.00,0,286.74,302.98,0.0,0.0,0.000,333875.5,333875.5,26130,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663430,246766.00
03/10/2016 21:30,2,0.000,ALERT,212.61,300.87,60.034,1457663403,"274151322000083","219011344069620",0.00,0.50,0,287.65,302.98,0.0,0.0,0.000,607811.5,607811.5,15014,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663432,246767.00
03/10/2016 21:30,2,0.000,ALERT,213.06,301.17,59.986,1457663403,"274151322000076","219011344069620",0.00,1.00,0,287.35,302.37,0.0,0.0,0.000,646825.1,646825.1,15019,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663434,246768.00
03/10/2016 21:30,2,0.000,ALERT,213.51,303.88,59.996,1457663403,"201051344000868","219011344069620",0.00,0.50,0,289.45,306.28,0.0,0.0,0.000,326352.4,326352.4,21243,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663436,246769.00
03/10/2016 21:30,2,0.000,ALERT,212.38,301.17,60.007,1457663403,"274151322000095","219011344069620",0.00,0.00,0,288.55,303.28,0.0,0.0,0.000,640044.6,640044.6,14903,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663438,246770.00
03/10/2016 21:30,2,0.000,ALERT,213.29,302.98,59.996,1457663403,"201051344000988","219011344069620",0.00,0.50,0,286.44,305.08,0.0,0.0,0.000,324551.6,324551.6,21519,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663439,246771.00
03/10/2016 21:30,2,0.000,ALERT,213.29,300.87,59.996,1457663403,"201051344001025","219011344069620",0.00,-0.50,0,286.74,304.18,0.0,0.0,0.000,337627.5,337627.5,26035,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663441,246772.00
03/10/2016 21:30,2,0.000,ALERT,213.29,303.28,59.991,1457663403,"201051344000458","219011344069620",0.00,2.00,0,288.85,306.28,0.0,0.0,0.000,334921.7,334921.7,21426,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663443,246773.00
03/10/2016 21:30,2,0.000,ALERT,213.96,302.98,59.986,1457663403,"201051344000853","219011344069620",0.00,0.00,0,288.55,305.68,0.0,0.0,0.000,332552.4,332552.4,21049,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457663445,246774.00
03/10/2016 21:30,2,0.000,ALERT,213.74,301.77,59.965,1457663403,"201051344000685","219011344069620",0.00,0.00,0,287.05,303.58,0.0,0.0,0.000,339847.9,339847.9,25851,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663447,246775.00
03/10/2016 21:30,2,0.000,ALERT,213.51,301.17,59.981,1457663403,"201051344000917","219011344069620",0.00,1.50,0,286.14,302.98,0.0,0.0,0.000,337116.4,337116.4,25849,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663448,246776.00
03/10/2016 21:30,2,0.000,ALERT,213.74,302.07,59.954,1457663403,"201051344001145","219011344069620",0.00,-0.50,0,287.65,304.18,0.0,0.0,0.000,342218.5,342218.5,25709,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663450,246777.00
03/10/2016 21:30,2,0.000,ALERT,213.51,301.17,60.028,1457663403,"201051344000651","219011344069620",0.00,-1.50,0,286.74,302.98,0.0,0.0,0.000,334057.6,334057.6,26078,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663452,246778.00
03/10/2016 21:30,2,0.000,ALERT,212.38,299.97,59.991,1457663403,"274151322000088","219011344069620",0.00,1.00,0,287.05,302.07,0.0,0.0,0.000,589983.8,589983.8,14715,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663454,246779.00
03/10/2016 21:30,2,0.000,ALERT,213.51,300.27,59.981,1457663403,"274151322000068","219011344069620",0.00,2.00,0,286.74,301.47,0.0,0.0,0.000,492651.9,492651.9,15742,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663456,246780.00
03/10/2016 21:30,2,0.000,ALERT,213.06,301.77,59.981,1457663403,"201051344001135","219011344069620",0.00,0.00,0,287.35,304.18,0.0,0.0,0.000,330626.3,330626.3,26045,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663457,246781.00
03/10/2016 21:30,2,0.000,ALERT,213.06,303.28,59.986,1457663403,"201051344000594","219011344069620",0.00,0.00,0,288.55,305.68,0.0,0.0,0.000,337165.0,337165.0,21457,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663459,246782.00
03/10/2016 21:30,2,0.000,ALERT,213.51,301.47,59.986,1457663403,"201051344001203","219011344069620",0.00,-0.50,0,287.05,305.08,0.0,0.0,0.000,336875.3,336875.3,26028,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663461,246783.00
03/10/2016 21:30,2,0.000,ALERT,212.38,301.17,59.991,1457663403,"274151322000054","219011344069620",0.00,1.50,0,287.05,302.68,0.0,0.0,0.000,602808.6,602808.6,14744,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663463,246784.00
03/10/2016 21:30,2,0.000,ALERT,213.51,302.37,59.986,1457663403,"201051344000867","219011344069620",0.00,1.00,0,288.25,305.68,0.0,0.0,0.000,325576.0,325576.0,21486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663465,246785.00
03/10/2016 21:30,2,0.000,ALERT,213.51,301.77,59.986,1457663403,"201051344001093","219011344069620",0.00,1.00,0,287.05,303.28,0.0,0.0,0.000,335654.0,335654.0,25906,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457663466,246786.00
03/10/2016 21:30,2,0.000,ALERT,213.29,303.28,59.986,1457663403,"201051344000900","219011344069620",0.00,0.50,0,288.25,305.38,0.0,0.0,0.000,340676.4,340676.4,20894,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663468,246787.00
03/10/2016 21:30,2,0.000,ALERT,213.51,302.37,59.981,1457663403,"201051344000648","219011344069620",0.00,-0.50,0,288.25,305.38,0.0,0.0,0.000,334082.5,334082.5,21165,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663470,246788.00
03/10/2016 21:30,2,0.000,ALERT,213.51,303.58,60.007,1457663403,"201051344000569","219011344069620",0.00,0.50,0,289.15,306.28,0.0,0.0,0.000,342105.9,342105.9,20836,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663472,246789.00
03/10/2016 21:30,2,0.000,ALERT,213.29,303.28,59.981,1457663403,"201051344000983","219011344069620",0.00,1.00,0,288.85,305.98,0.0,0.0,0.000,334550.0,334550.0,21283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457663473,246790.00
03/10/2016 21:30,2,0.000,ALERT,213.51,302.98,59.991,1457663403,"201051344001158","219011344069620",0.00,-0.50,0,288.25,305.08,0.0,0.0,0.000,330345.3,330345.3,21499,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663475,246791.00
03/10/2016 21:30,2,0.000,ALERT,213.96,303.58,59.975,1457663403,"201051344000576","219011344069620",0.00,0.50,0,288.85,305.68,0.0,0.0,0.000,335143.1,335143.1,20955,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663477,246792.00
03/10/2016 21:30,2,0.000,ALERT,212.61,299.67,59.975,1457663403,"274151322000087","219011344069620",0.00,1.50,0,286.14,301.47,0.0,0.0,0.000,577827.7,577827.7,14798,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457663479,246793.00
03/10/2016 21:45,2,0.000,ALERT,214.41,303.28,60.018,1457664303,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,334972.5,334972.5,21108,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457664305,246794.00
03/10/2016 21:45,2,0.000,ALERT,213.06,300.57,60.018,1457664303,"274151322000085","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,605634.8,605634.8,14762,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664307,246795.00
03/10/2016 21:45,2,0.000,ALERT,214.41,303.28,60.028,1457664303,"201051344000633","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,326568.5,326568.5,21521,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664309,246796.00
03/10/2016 21:45,2,0.000,ALERT,213.96,303.28,60.023,1457664303,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,327368.6,327368.6,21507,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664311,246797.00
03/10/2016 21:45,2,0.000,ALERT,213.29,302.37,59.981,1457664303,"201051344000646","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,332337.9,332337.9,26044,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457664313,246798.00
03/10/2016 21:45,2,0.000,ALERT,212.83,300.57,60.012,1457664303,"274151322000052","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,613724.1,613724.1,14979,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664315,246799.00
03/10/2016 21:45,2,0.000,ALERT,213.51,302.68,60.023,1457664303,"201051344000585","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,337611.7,337611.7,26050,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664316,246800.00
03/10/2016 21:45,2,0.000,ALERT,213.29,302.37,60.023,1457664303,"201051344001230","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,336142.6,336142.6,25833,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664318,246801.00
03/10/2016 21:45,2,0.000,ALERT,213.96,303.28,59.959,1457664303,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,329779.5,329779.5,26025,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664320,246802.00
03/10/2016 21:45,2,0.000,ALERT,213.06,302.37,60.012,1457664303,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,340645.0,340645.0,25961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664322,246803.00
03/10/2016 21:45,2,0.000,ALERT,213.06,300.27,60.018,1457664303,"274151322000094","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,492559.9,492559.9,15569,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664323,246804.00
03/10/2016 21:45,2,0.000,ALERT,213.74,304.18,60.012,1457664303,"201051344000579","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,341496.3,341496.3,1546,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664325,246805.00
03/10/2016 21:45,2,0.000,ALERT,213.06,302.68,60.049,1457664303,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,337972.7,337972.7,25981,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457664327,246806.00
03/10/2016 21:45,2,0.000,ALERT,213.51,302.07,60.039,1457664303,"201051344000438","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,340145.8,340145.8,25977,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664329,246807.00
03/10/2016 21:45,2,0.000,ALERT,213.51,301.77,59.981,1457664303,"201051344000417","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,333875.5,333875.5,26132,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664331,246808.00
03/10/2016 21:45,2,0.000,ALERT,212.83,300.57,59.986,1457664303,"274151322000083","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,607811.5,607811.5,15016,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457664332,246809.00
03/10/2016 21:45,2,0.000,ALERT,213.51,300.87,60.018,1457664303,"274151322000076","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,646825.1,646825.1,15021,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664334,246810.00
03/10/2016 21:45,2,0.000,ALERT,213.74,304.18,59.981,1457664303,"201051344000868","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,326352.4,326352.4,21245,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664336,246811.00
03/10/2016 21:45,2,0.000,ALERT,212.83,301.77,60.018,1457664303,"274151322000095","219011344069620",0.00,-0.50,0,299.97,302.98,0.0,0.0,0.000,640044.6,640044.6,14905,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664338,246812.00
03/10/2016 21:45,2,0.000,ALERT,213.74,303.58,60.028,1457664303,"201051344000988","219011344069620",0.00,0.00,0,298.47,305.08,0.0,0.0,0.000,324551.6,324551.6,21521,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664340,246813.00
03/10/2016 21:45,2,0.000,ALERT,213.06,301.47,60.018,1457664303,"201051344001025","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,337627.5,337627.5,26037,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457664342,246814.00
03/10/2016 21:45,2,0.000,ALERT,213.74,303.88,59.996,1457664303,"201051344000458","219011344069620",0.00,1.50,0,301.17,306.58,0.0,0.0,0.000,334921.7,334921.7,21428,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664344,246815.00
03/10/2016 21:45,2,0.000,ALERT,214.41,303.28,60.028,1457664303,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,332552.4,332552.4,21051,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664345,246816.00
03/10/2016 21:45,2,0.000,ALERT,213.74,302.07,60.012,1457664303,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,339847.9,339847.9,25853,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664347,246817.00
03/10/2016 21:45,2,0.000,ALERT,213.51,301.77,60.034,1457664303,"201051344000917","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,337116.4,337116.4,25851,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664349,246818.00
03/10/2016 21:45,2,0.000,ALERT,213.74,302.68,60.023,1457664303,"201051344001145","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,342218.5,342218.5,25711,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664351,246819.00
03/10/2016 21:45,2,0.000,ALERT,213.29,301.47,60.028,1457664303,"201051344000651","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,334057.6,334057.6,26080,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457664352,246820.00
03/10/2016 21:45,2,0.000,ALERT,212.38,300.27,60.034,1457664303,"274151322000088","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,589983.8,589983.8,14717,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664354,246821.00
03/10/2016 21:45,2,0.000,ALERT,213.51,299.97,60.018,1457664303,"274151322000068","219011344069620",0.00,1.50,0,298.17,301.17,0.0,0.0,0.000,492651.9,492651.9,15744,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457664356,246822.00
03/10/2016 21:45,2,0.000,ALERT,213.06,302.37,60.039,1457664303,"201051344001135","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,330626.3,330626.3,26047,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664358,246823.00
03/10/2016 21:45,2,0.000,ALERT,213.51,303.88,60.023,1457664303,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,337165.0,337165.0,21459,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664360,246824.00
03/10/2016 21:45,2,0.000,ALERT,213.29,301.77,60.028,1457664303,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,336875.3,336875.3,26030,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664362,246825.00
03/10/2016 21:45,2,0.000,ALERT,212.83,301.17,60.018,1457664303,"274151322000054","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,602808.6,602808.6,14746,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664363,246826.00
03/10/2016 21:45,2,0.000,ALERT,213.96,302.98,60.039,1457664303,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,325576.0,325576.0,21488,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664365,246827.00
03/10/2016 21:45,2,0.000,ALERT,213.29,302.07,60.023,1457664303,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,335654.0,335654.0,25908,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664367,246828.00
03/10/2016 21:45,2,0.000,ALERT,213.51,303.28,59.991,1457664303,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,340676.4,340676.4,20896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664369,246829.00
03/10/2016 21:45,2,0.000,ALERT,213.96,302.37,60.018,1457664303,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,334082.5,334082.5,21167,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664371,246830.00
03/10/2016 21:45,2,0.000,ALERT,213.74,303.88,60.018,1457664303,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,342105.9,342105.9,20838,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664373,246831.00
03/10/2016 21:45,2,0.000,ALERT,213.74,303.58,60.012,1457664303,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,334550.0,334550.0,21285,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457664374,246832.00
03/10/2016 21:45,2,0.000,ALERT,213.96,303.28,60.012,1457664303,"201051344001158","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,330345.3,330345.3,21501,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457664376,246833.00
03/10/2016 21:45,2,0.000,ALERT,214.19,303.88,60.007,1457664303,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,335143.1,335143.1,20957,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664378,246834.00
03/10/2016 21:45,2,0.000,ALERT,213.06,299.37,60.007,1457664303,"274151322000087","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,577827.7,577827.7,14800,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457664380,246835.00
03/10/2016 22:00,2,0.000,ALERT,214.19,303.88,60.012,1457665203,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,334972.5,334972.5,21110,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665205,246836.00
03/10/2016 22:00,2,0.000,ALERT,213.06,300.87,60.023,1457665203,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,605634.8,605634.8,14764,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665207,246837.00
03/10/2016 22:00,2,0.000,ALERT,214.41,303.58,60.018,1457665203,"201051344000633","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,326568.5,326568.5,21523,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665209,246838.00
03/10/2016 22:00,2,0.000,ALERT,213.74,303.58,60.012,1457665203,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,327368.6,327368.6,21509,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665211,246839.00
03/10/2016 22:00,2,0.000,ALERT,212.83,301.47,59.975,1457665203,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,332337.9,332337.9,26046,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665213,246840.00
03/10/2016 22:00,2,0.000,ALERT,212.61,300.57,60.018,1457665203,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,613724.1,613724.1,14981,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665215,246841.00
03/10/2016 22:00,2,0.000,ALERT,213.29,301.77,60.028,1457665203,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,337611.7,337611.7,26052,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665217,246842.00
03/10/2016 22:00,2,0.000,ALERT,213.29,302.07,60.012,1457665203,"201051344001230","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,336142.6,336142.6,25835,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665218,246843.00
03/10/2016 22:00,2,0.000,ALERT,213.74,302.68,60.049,1457665203,"201051344000582","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,329779.5,329779.5,26027,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665220,246844.00
03/10/2016 22:00,2,0.000,ALERT,212.83,301.77,60.023,1457665203,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,340645.0,340645.0,25963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665222,246845.00
03/10/2016 22:00,2,0.000,ALERT,212.83,300.57,60.018,1457665203,"274151322000094","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,492559.9,492559.9,15571,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665224,246846.00
03/10/2016 22:00,2,0.000,ALERT,213.74,304.48,59.986,1457665203,"201051344000579","219011344069620",0.00,0.00,0,302.68,305.98,0.0,0.0,0.000,341496.3,341496.3,1548,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665226,246847.00
03/10/2016 22:00,2,0.000,ALERT,213.29,302.07,60.018,1457665203,"201051344000890","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,337972.7,337972.7,25983,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665227,246848.00
03/10/2016 22:00,2,0.000,ALERT,213.51,301.77,60.023,1457665203,"201051344000438","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,340145.8,340145.8,25979,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665229,246849.00
03/10/2016 22:00,2,0.000,ALERT,213.51,301.17,60.023,1457665203,"201051344000417","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,333875.5,333875.5,26134,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665231,246850.00
03/10/2016 22:00,2,0.000,ALERT,213.06,301.47,60.018,1457665203,"274151322000083","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,607811.5,607811.5,15018,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665233,246851.00
03/10/2016 22:00,2,0.000,ALERT,213.74,301.17,60.007,1457665203,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,646825.1,646825.1,15023,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665235,246852.00
03/10/2016 22:00,2,0.000,ALERT,213.96,304.78,60.039,1457665203,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,326352.4,326352.4,21247,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665236,246853.00
03/10/2016 22:00,2,0.000,ALERT,213.06,302.37,60.028,1457665203,"274151322000095","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,640044.6,640044.6,14907,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665238,246854.00
03/10/2016 22:00,2,0.000,ALERT,213.74,303.88,60.023,1457665203,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,324551.6,324551.6,21523,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665240,246855.00
03/10/2016 22:00,2,0.000,ALERT,213.06,300.87,60.012,1457665203,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,337627.5,337627.5,26039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665242,246856.00
03/10/2016 22:00,2,0.000,ALERT,213.74,304.18,60.012,1457665203,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,334921.7,334921.7,21430,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665244,246857.00
03/10/2016 22:00,2,0.000,ALERT,214.41,303.88,60.007,1457665203,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,332552.4,332552.4,21053,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665246,246858.00
03/10/2016 22:00,2,0.000,ALERT,213.51,301.77,60.007,1457665203,"201051344000685","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,339847.9,339847.9,25855,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665247,246859.00
03/10/2016 22:00,2,0.000,ALERT,213.51,301.17,60.018,1457665203,"201051344000917","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,337116.4,337116.4,25853,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665249,246860.00
03/10/2016 22:00,2,0.000,ALERT,213.51,301.77,60.002,1457665203,"201051344001145","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,342218.5,342218.5,25713,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665251,246861.00
03/10/2016 22:00,2,0.000,ALERT,213.29,300.57,60.018,1457665203,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,334057.6,334057.6,26082,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665253,246862.00
03/10/2016 22:00,2,0.000,ALERT,212.61,300.57,60.012,1457665203,"274151322000088","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,589983.8,589983.8,14719,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665254,246863.00
03/10/2016 22:00,2,0.000,ALERT,213.74,299.97,60.007,1457665203,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,492651.9,492651.9,15746,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665256,246864.00
03/10/2016 22:00,2,0.000,ALERT,212.83,301.47,60.012,1457665203,"201051344001135","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,330626.3,330626.3,26049,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665258,246865.00
03/10/2016 22:00,2,0.000,ALERT,213.51,304.48,59.986,1457665203,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,337165.0,337165.0,21461,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665260,246866.00
03/10/2016 22:00,2,0.000,ALERT,213.06,300.87,60.034,1457665203,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,336875.3,336875.3,26032,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665262,246867.00
03/10/2016 22:00,2,0.000,ALERT,212.61,301.47,60.007,1457665203,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,602808.6,602808.6,14748,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665264,246868.00
03/10/2016 22:00,2,0.000,ALERT,213.96,303.28,60.007,1457665203,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,325576.0,325576.0,21490,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665265,246869.00
03/10/2016 22:00,2,0.000,ALERT,213.06,301.47,60.012,1457665203,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,335654.0,335654.0,25910,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665267,246870.00
03/10/2016 22:00,2,0.000,ALERT,213.74,303.88,60.039,1457665203,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,340676.4,340676.4,20898,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665269,246871.00
03/10/2016 22:00,2,0.000,ALERT,213.74,302.98,60.002,1457665203,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,334082.5,334082.5,21169,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665271,246872.00
03/10/2016 22:00,2,0.000,ALERT,213.74,304.18,59.981,1457665203,"201051344000569","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,342105.9,342105.9,20840,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665273,246873.00
03/10/2016 22:00,2,0.000,ALERT,213.74,303.88,59.965,1457665203,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,334550.0,334550.0,21287,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665274,246874.00
03/10/2016 22:00,2,0.000,ALERT,213.96,303.58,59.996,1457665203,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,330345.3,330345.3,21503,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665276,246875.00
03/10/2016 22:00,2,0.000,ALERT,214.19,304.18,60.012,1457665203,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,335143.1,335143.1,20959,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457665279,246876.00
03/10/2016 22:00,2,0.000,ALERT,212.83,299.37,60.018,1457665203,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,577827.7,577827.7,14802,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457665280,246877.00
03/10/2016 22:15,2,0.000,ALERT,213.96,303.28,59.986,1457666103,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,334972.5,334972.5,21112,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666105,246878.00
03/10/2016 22:15,2,0.000,ALERT,212.83,299.97,59.975,1457666103,"274151322000085","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,605634.8,605634.8,14766,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666107,246879.00
03/10/2016 22:15,2,0.000,ALERT,214.19,302.98,59.949,1457666103,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,326568.5,326568.5,21525,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666109,246880.00
03/10/2016 22:15,2,0.000,ALERT,213.74,303.58,59.986,1457666103,"201051344000469","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,327368.6,327368.6,21511,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666111,246881.00
03/10/2016 22:15,2,0.000,ALERT,213.06,301.77,59.986,1457666103,"201051344000646","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,332337.9,332337.9,26048,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666113,246882.00
03/10/2016 22:15,2,0.000,ALERT,212.83,301.47,59.986,1457666103,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,613724.1,613724.1,14983,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666115,246883.00
03/10/2016 22:15,2,0.000,ALERT,213.51,302.37,60.028,1457666103,"201051344000585","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,337611.7,337611.7,26054,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666116,246884.00
03/10/2016 22:15,2,0.000,ALERT,213.51,302.37,60.002,1457666103,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,336142.6,336142.6,25837,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666118,246885.00
03/10/2016 22:15,2,0.000,ALERT,213.96,302.98,60.012,1457666103,"201051344000582","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,329779.5,329779.5,26029,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666120,246886.00
03/10/2016 22:15,2,0.000,ALERT,213.06,302.07,59.986,1457666103,"201051344000955","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,340645.0,340645.0,25965,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666122,246887.00
03/10/2016 22:15,2,0.000,ALERT,212.83,299.67,59.981,1457666103,"274151322000094","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,492559.9,492559.9,15573,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666123,246888.00
03/10/2016 22:15,2,0.000,ALERT,213.51,304.18,60.002,1457666103,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,341496.3,341496.3,1550,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666125,246889.00
03/10/2016 22:15,2,0.000,ALERT,213.29,302.37,60.002,1457666103,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,337972.7,337972.7,25985,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457666127,246890.00
03/10/2016 22:15,2,0.000,ALERT,213.51,301.77,59.991,1457666103,"201051344000438","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,340145.8,340145.8,25981,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666129,246891.00
03/10/2016 22:15,2,0.000,ALERT,213.74,301.47,60.007,1457666103,"201051344000417","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,333875.5,333875.5,26136,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666131,246892.00
03/10/2016 22:15,2,0.000,ALERT,213.06,301.17,59.991,1457666103,"274151322000083","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,607811.5,607811.5,15020,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666133,246893.00
