ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 22:15,2,0.000,ALERT,213.51,300.87,59.986,1457666103,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,646825.1,646825.1,15025,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666135,246894.00
03/10/2016 22:15,2,0.000,ALERT,213.51,304.48,59.965,1457666103,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,326352.4,326352.4,21249,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666136,246895.00
03/10/2016 22:15,2,0.000,ALERT,212.83,302.07,60.002,1457666103,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,640044.6,640044.6,14909,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457666138,246896.00
03/10/2016 22:15,2,0.000,ALERT,213.51,303.58,60.012,1457666103,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,324551.6,324551.6,21525,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666140,246897.00
03/10/2016 22:15,2,0.000,ALERT,213.29,301.47,60.007,1457666103,"201051344001025","219011344069620",0.00,-1.50,0,299.37,305.98,0.0,0.0,0.000,337627.5,337627.5,26041,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666142,246898.00
03/10/2016 22:15,2,0.000,ALERT,213.51,303.88,60.012,1457666103,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,334921.7,334921.7,21432,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457666144,246899.00
03/10/2016 22:15,2,0.000,ALERT,214.19,303.58,59.959,1457666103,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,332552.4,332552.4,21055,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666146,246900.00
03/10/2016 22:15,2,0.000,ALERT,213.74,302.07,60.007,1457666103,"201051344000685","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,339847.9,339847.9,25857,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666147,246901.00
03/10/2016 22:15,2,0.000,ALERT,213.51,301.47,60.007,1457666103,"201051344000917","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,337116.4,337116.4,25855,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666149,246902.00
03/10/2016 22:15,2,0.000,ALERT,213.74,302.37,60.018,1457666103,"201051344001145","219011344069620",0.00,-1.00,0,299.97,306.28,0.0,0.0,0.000,342218.5,342218.5,25715,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666151,246903.00
03/10/2016 22:15,2,0.000,ALERT,213.51,301.47,60.002,1457666103,"201051344000651","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,334057.6,334057.6,26084,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666153,246904.00
03/10/2016 22:15,2,0.000,ALERT,212.61,300.87,60.028,1457666103,"274151322000088","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,589983.8,589983.8,14721,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457666154,246905.00
03/10/2016 22:15,2,0.000,ALERT,213.74,300.27,59.991,1457666103,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,492651.9,492651.9,15748,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666156,246906.00
03/10/2016 22:15,2,0.000,ALERT,213.06,302.07,59.975,1457666103,"201051344001135","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,330626.3,330626.3,26051,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666158,246907.00
03/10/2016 22:15,2,0.000,ALERT,213.29,304.18,60.002,1457666103,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,337165.0,337165.0,21463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666160,246908.00
03/10/2016 22:15,2,0.000,ALERT,213.51,301.47,59.996,1457666103,"201051344001203","219011344069620",0.00,-1.00,0,299.07,306.58,0.0,0.0,0.000,336875.3,336875.3,26034,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666162,246909.00
03/10/2016 22:15,2,0.000,ALERT,212.83,300.27,59.986,1457666103,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,602808.6,602808.6,14750,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666163,246910.00
03/10/2016 22:15,2,0.000,ALERT,213.74,302.98,59.991,1457666103,"201051344000867","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,325576.0,325576.0,21492,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457666165,246911.00
03/10/2016 22:15,2,0.000,ALERT,213.29,301.77,59.996,1457666103,"201051344001093","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,335654.0,335654.0,25912,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666167,246912.00
03/10/2016 22:15,2,0.000,ALERT,213.29,303.28,60.002,1457666103,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,340676.4,340676.4,20900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666169,246913.00
03/10/2016 22:15,2,0.000,ALERT,213.51,302.98,60.034,1457666103,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,334082.5,334082.5,21171,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666171,246914.00
03/10/2016 22:15,2,0.000,ALERT,213.51,304.18,59.991,1457666103,"201051344000569","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,342105.9,342105.9,20842,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666172,246915.00
03/10/2016 22:15,2,0.000,ALERT,213.29,303.58,59.991,1457666103,"201051344000983","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,334550.0,334550.0,21289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457666174,246916.00
03/10/2016 22:15,2,0.000,ALERT,213.51,303.58,59.996,1457666103,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,330345.3,330345.3,21505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666176,246917.00
03/10/2016 22:15,2,0.000,ALERT,213.96,303.88,60.034,1457666103,"201051344000576","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,335143.1,335143.1,20961,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666178,246918.00
03/10/2016 22:15,2,0.000,ALERT,213.06,299.67,59.986,1457666103,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,577827.7,577827.7,14804,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457666180,246919.00
03/10/2016 22:30,2,0.000,ALERT,214.19,304.18,60.002,1457667003,"201051344000645","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,334972.5,334972.5,21114,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667005,246920.00
03/10/2016 22:30,2,0.000,ALERT,213.29,301.17,60.002,1457667003,"274151322000085","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,605634.8,605634.8,14768,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667007,246921.00
03/10/2016 22:30,2,0.000,ALERT,214.41,303.88,59.996,1457667003,"201051344000633","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,326568.5,326568.5,21527,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667009,246922.00
03/10/2016 22:30,2,0.000,ALERT,213.96,304.18,59.991,1457667003,"201051344000469","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,327368.6,327368.6,21513,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667011,246923.00
03/10/2016 22:30,2,0.000,ALERT,213.51,302.68,59.944,1457667003,"201051344000646","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,332337.9,332337.9,26050,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667013,246924.00
03/10/2016 22:30,2,0.000,ALERT,212.83,302.37,59.991,1457667003,"274151322000052","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,613724.1,613724.1,14985,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667015,246925.00
03/10/2016 22:30,2,0.000,ALERT,213.96,302.98,59.996,1457667003,"201051344000585","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,337611.7,337611.7,26056,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667016,246926.00
03/10/2016 22:30,2,0.000,ALERT,213.51,303.28,59.991,1457667003,"201051344001230","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,336142.6,336142.6,25839,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667018,246927.00
03/10/2016 22:30,2,0.000,ALERT,214.19,303.88,59.996,1457667003,"201051344000582","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,329779.5,329779.5,26031,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667020,246928.00
03/10/2016 22:30,2,0.000,ALERT,213.29,302.98,59.996,1457667003,"201051344000955","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,340645.0,340645.0,25967,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667022,246929.00
03/10/2016 22:30,2,0.000,ALERT,213.06,300.87,59.991,1457667003,"274151322000094","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,492559.9,492559.9,15575,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667024,246930.00
03/10/2016 22:30,2,0.000,ALERT,213.74,304.48,59.996,1457667003,"201051344000579","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,341496.3,341496.3,1552,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667025,246931.00
03/10/2016 22:30,2,0.000,ALERT,213.51,303.28,60.002,1457667003,"201051344000890","219011344069620",0.00,-0.50,0,300.57,306.58,0.0,0.0,0.000,337972.7,337972.7,25987,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667027,246932.00
03/10/2016 22:30,2,0.000,ALERT,213.74,302.98,60.002,1457667003,"201051344000438","219011344069620",0.00,-1.00,0,300.27,306.28,0.0,0.0,0.000,340145.8,340145.8,25983,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667029,246933.00
03/10/2016 22:30,2,0.000,ALERT,213.96,302.37,59.996,1457667003,"201051344000417","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,333875.5,333875.5,26138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667031,246934.00
03/10/2016 22:30,2,0.000,ALERT,213.29,301.77,59.996,1457667003,"274151322000083","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,607811.5,607811.5,15022,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667033,246935.00
03/10/2016 22:30,2,0.000,ALERT,213.51,301.17,59.986,1457667003,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,646825.1,646825.1,15027,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667035,246936.00
03/10/2016 22:30,2,0.000,ALERT,213.74,304.78,59.996,1457667003,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,326352.4,326352.4,21251,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667036,246937.00
03/10/2016 22:30,2,0.000,ALERT,213.06,302.37,60.007,1457667003,"274151322000095","219011344069620",0.00,-1.00,0,300.57,303.58,0.0,0.0,0.000,640044.6,640044.6,14911,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667038,246938.00
03/10/2016 22:30,2,0.000,ALERT,213.51,304.18,59.991,1457667003,"201051344000988","219011344069620",0.00,0.00,0,298.77,305.38,0.0,0.0,0.000,324551.6,324551.6,21527,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667040,246939.00
03/10/2016 22:30,2,0.000,ALERT,213.74,302.07,59.986,1457667003,"201051344001025","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,337627.5,337627.5,26043,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667042,246940.00
03/10/2016 22:30,2,0.000,ALERT,213.74,304.48,59.986,1457667003,"201051344000458","219011344069620",0.00,1.50,0,301.17,306.58,0.0,0.0,0.000,334921.7,334921.7,21434,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667044,246941.00
03/10/2016 22:30,2,0.000,ALERT,214.41,304.18,59.986,1457667003,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,332552.4,332552.4,21057,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667045,246942.00
03/10/2016 22:30,2,0.000,ALERT,213.96,302.98,59.991,1457667003,"201051344000685","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,339847.9,339847.9,25859,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667047,246943.00
03/10/2016 22:30,2,0.000,ALERT,213.74,302.37,59.981,1457667003,"201051344000917","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,337116.4,337116.4,25857,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667049,246944.00
03/10/2016 22:30,2,0.000,ALERT,213.96,302.98,59.975,1457667003,"201051344001145","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,342218.5,342218.5,25717,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667051,246945.00
03/10/2016 22:30,2,0.000,ALERT,213.74,302.07,59.991,1457667003,"201051344000651","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,334057.6,334057.6,26086,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667053,246946.00
03/10/2016 22:30,2,0.000,ALERT,212.61,300.57,59.975,1457667003,"274151322000088","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,589983.8,589983.8,14723,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667054,246947.00
03/10/2016 22:30,2,0.000,ALERT,213.96,300.87,59.986,1457667003,"274151322000068","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,492651.9,492651.9,15750,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667056,246948.00
03/10/2016 22:30,2,0.000,ALERT,213.29,302.68,59.991,1457667003,"201051344001135","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,330626.3,330626.3,26053,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667058,246949.00
03/10/2016 22:30,2,0.000,ALERT,213.51,304.78,60.002,1457667003,"201051344000594","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,337165.0,337165.0,21465,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667060,246950.00
03/10/2016 22:30,2,0.000,ALERT,213.74,302.37,59.981,1457667003,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,336875.3,336875.3,26036,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667062,246951.00
03/10/2016 22:30,2,0.000,ALERT,213.06,301.47,60.018,1457667003,"274151322000054","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,602808.6,602808.6,14752,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667063,246952.00
03/10/2016 22:30,2,0.000,ALERT,214.19,303.88,59.981,1457667003,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,325576.0,325576.0,21494,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667065,246953.00
03/10/2016 22:30,2,0.000,ALERT,213.74,302.68,59.981,1457667003,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,335654.0,335654.0,25914,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667067,246954.00
03/10/2016 22:30,2,0.000,ALERT,213.74,304.18,59.949,1457667003,"201051344000900","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,340676.4,340676.4,20902,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667069,246955.00
03/10/2016 22:30,2,0.000,ALERT,213.96,303.58,59.986,1457667003,"201051344000648","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,334082.5,334082.5,21173,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667071,246956.00
03/10/2016 22:30,2,0.000,ALERT,213.96,305.08,59.975,1457667003,"201051344000569","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,342105.9,342105.9,20844,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667073,246957.00
03/10/2016 22:30,2,0.000,ALERT,213.74,304.48,59.975,1457667003,"201051344000983","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,334550.0,334550.0,21291,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667075,246958.00
03/10/2016 22:30,2,0.000,ALERT,214.19,304.48,59.991,1457667003,"201051344001158","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,330345.3,330345.3,21507,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667076,246959.00
03/10/2016 22:30,2,0.000,ALERT,214.41,305.08,59.944,1457667003,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,335143.1,335143.1,20963,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667078,246960.00
03/10/2016 22:30,2,0.000,ALERT,213.29,300.57,59.996,1457667003,"274151322000087","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,577827.7,577827.7,14806,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667080,246961.00
03/10/2016 22:45,2,0.000,ALERT,213.51,303.58,60.034,1457667903,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,334972.5,334972.5,21116,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667905,246962.00
03/10/2016 22:45,2,0.000,ALERT,212.83,301.17,60.007,1457667903,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,605634.8,605634.8,14770,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667907,246963.00
03/10/2016 22:45,2,0.000,ALERT,213.96,303.28,60.002,1457667903,"201051344000633","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,326568.5,326568.5,21529,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667909,246964.00
03/10/2016 22:45,2,0.000,ALERT,213.51,303.88,60.007,1457667903,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,327368.6,327368.6,21515,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667911,246965.00
03/10/2016 22:45,2,0.000,ALERT,213.06,302.37,60.018,1457667903,"201051344000646","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,332337.9,332337.9,26052,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667913,246966.00
03/10/2016 22:45,2,0.000,ALERT,212.38,301.17,60.002,1457667903,"274151322000052","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,613724.1,613724.1,14987,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667914,246967.00
03/10/2016 22:45,2,0.000,ALERT,213.29,302.37,60.012,1457667903,"201051344000585","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,337611.7,337611.7,26058,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667916,246968.00
03/10/2016 22:45,2,0.000,ALERT,213.29,302.68,60.007,1457667903,"201051344001230","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,336142.6,336142.6,25841,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667918,246969.00
03/10/2016 22:45,2,0.000,ALERT,213.74,303.28,60.018,1457667903,"201051344000582","219011344069620",0.00,-1.50,0,301.77,305.08,0.0,0.0,0.000,329779.5,329779.5,26033,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667920,246970.00
03/10/2016 22:45,2,0.000,ALERT,212.83,302.07,60.018,1457667903,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,340645.0,340645.0,25969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667922,246971.00
03/10/2016 22:45,2,0.000,ALERT,212.61,300.87,60.012,1457667903,"274151322000094","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,492559.9,492559.9,15577,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667923,246972.00
03/10/2016 22:45,2,0.000,ALERT,213.29,304.18,60.028,1457667903,"201051344000579","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,341496.3,341496.3,1554,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667925,246973.00
03/10/2016 22:45,2,0.000,ALERT,213.06,302.68,60.012,1457667903,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,337972.7,337972.7,25989,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667927,246974.00
03/10/2016 22:45,2,0.000,ALERT,213.29,302.37,60.023,1457667903,"201051344000438","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,340145.8,340145.8,25985,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667929,246975.00
03/10/2016 22:45,2,0.000,ALERT,213.29,301.77,60.039,1457667903,"201051344000417","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,333875.5,333875.5,26140,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667930,246976.00
03/10/2016 22:45,2,0.000,ALERT,212.83,301.47,60.018,1457667903,"274151322000083","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,607811.5,607811.5,15024,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667932,246977.00
03/10/2016 22:45,2,0.000,ALERT,213.51,301.77,60.028,1457667903,"274151322000076","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,646825.1,646825.1,15029,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667934,246978.00
03/10/2016 22:45,2,0.000,ALERT,213.29,304.48,60.018,1457667903,"201051344000868","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,326352.4,326352.4,21253,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667936,246979.00
03/10/2016 22:45,2,0.000,ALERT,212.83,302.68,60.034,1457667903,"274151322000095","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,640044.6,640044.6,14913,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667938,246980.00
03/10/2016 22:45,2,0.000,ALERT,213.06,303.58,60.012,1457667903,"201051344000988","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,324551.6,324551.6,21529,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667940,246981.00
03/10/2016 22:45,2,0.000,ALERT,213.06,301.47,60.034,1457667903,"201051344001025","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,337627.5,337627.5,26045,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667942,246982.00
03/10/2016 22:45,2,0.000,ALERT,213.29,303.58,60.012,1457667903,"201051344000458","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,334921.7,334921.7,21436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667943,246983.00
03/10/2016 22:45,2,0.000,ALERT,213.74,303.58,60.007,1457667903,"201051344000853","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,332552.4,332552.4,21059,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667945,246984.00
03/10/2016 22:45,2,0.000,ALERT,213.51,302.37,59.996,1457667903,"201051344000685","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,339847.9,339847.9,25861,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667947,246985.00
03/10/2016 22:45,2,0.000,ALERT,213.29,301.77,60.002,1457667903,"201051344000917","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,337116.4,337116.4,25859,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667949,246986.00
03/10/2016 22:45,2,0.000,ALERT,213.51,302.37,60.007,1457667903,"201051344001145","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,342218.5,342218.5,25719,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667951,246987.00
03/10/2016 22:45,2,0.000,ALERT,213.29,301.77,60.012,1457667903,"201051344000651","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,334057.6,334057.6,26088,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667953,246988.00
03/10/2016 22:45,2,0.000,ALERT,212.16,301.47,59.975,1457667903,"274151322000088","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,589983.8,589983.8,14725,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667954,246989.00
03/10/2016 22:45,2,0.000,ALERT,213.51,300.87,60.018,1457667903,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,492651.9,492651.9,15752,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667956,246990.00
03/10/2016 22:45,2,0.000,ALERT,212.83,302.07,60.018,1457667903,"201051344001135","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,330626.3,330626.3,26055,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667958,246991.00
03/10/2016 22:45,2,0.000,ALERT,212.83,304.18,60.012,1457667903,"201051344000594","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,337165.0,337165.0,21467,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667960,246992.00
03/10/2016 22:45,2,0.000,ALERT,213.06,301.77,60.018,1457667903,"201051344001203","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,336875.3,336875.3,26038,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667961,246993.00
03/10/2016 22:45,2,0.000,ALERT,212.38,301.47,60.012,1457667903,"274151322000054","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,602808.6,602808.6,14754,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667963,246994.00
03/10/2016 22:45,2,0.000,ALERT,213.51,302.98,59.970,1457667903,"201051344000867","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,325576.0,325576.0,21496,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667965,246995.00
03/10/2016 22:45,2,0.000,ALERT,213.06,302.07,59.996,1457667903,"201051344001093","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,335654.0,335654.0,25916,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667967,246996.00
03/10/2016 22:45,2,0.000,ALERT,213.06,303.28,60.007,1457667903,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,340676.4,340676.4,20904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667969,246997.00
03/10/2016 22:45,2,0.000,ALERT,213.29,302.68,59.996,1457667903,"201051344000648","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,334082.5,334082.5,21175,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667970,246998.00
03/10/2016 22:45,2,0.000,ALERT,213.29,303.88,60.002,1457667903,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,342105.9,342105.9,20846,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667972,246999.00
03/10/2016 22:45,2,0.000,ALERT,213.29,303.58,60.007,1457667903,"201051344000983","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,334550.0,334550.0,21293,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667974,247000.00
03/10/2016 22:45,2,0.000,ALERT,213.29,303.28,60.002,1457667903,"201051344001158","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,330345.3,330345.3,21509,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667976,247001.00
03/10/2016 22:45,2,0.000,ALERT,213.74,303.88,60.007,1457667903,"201051344000576","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,335143.1,335143.1,20965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457667978,247002.00
03/10/2016 22:45,2,0.000,ALERT,212.83,300.87,60.007,1457667903,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,577827.7,577827.7,14808,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457667979,247003.00
03/10/2016 23:00,2,0.000,ALERT,213.96,303.58,59.986,1457668803,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,334972.5,334972.5,21118,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668805,247004.00
03/10/2016 23:00,2,0.000,ALERT,212.83,301.47,59.986,1457668803,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,605634.8,605634.8,14772,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668807,247005.00
03/10/2016 23:00,2,0.000,ALERT,214.19,303.58,59.996,1457668803,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,326568.5,326568.5,21531,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668808,247006.00
03/10/2016 23:00,2,0.000,ALERT,213.74,303.58,59.986,1457668803,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,327368.6,327368.6,21517,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457668810,247007.00
03/10/2016 23:00,2,0.000,ALERT,213.29,302.68,60.002,1457668803,"201051344000646","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,332337.9,332337.9,26054,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457668812,247008.00
03/10/2016 23:00,2,0.000,ALERT,212.83,302.37,59.986,1457668803,"274151322000052","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,613724.1,613724.1,14989,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457668814,247009.00
03/10/2016 23:00,2,0.000,ALERT,213.74,302.98,59.996,1457668803,"201051344000585","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,337611.7,337611.7,26060,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668816,247010.00
03/10/2016 23:00,2,0.000,ALERT,213.51,303.28,59.996,1457668803,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,336142.6,336142.6,25843,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668817,247011.00
03/10/2016 23:00,2,0.000,ALERT,214.19,303.88,59.996,1457668803,"201051344000582","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,329779.5,329779.5,26035,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457668819,247012.00
03/10/2016 23:00,2,0.000,ALERT,213.06,302.68,59.991,1457668803,"201051344000955","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,340645.0,340645.0,25971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668821,247013.00
03/10/2016 23:00,2,0.000,ALERT,212.83,301.17,59.991,1457668803,"274151322000094","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,492559.9,492559.9,15579,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668823,247014.00
03/10/2016 23:00,2,0.000,ALERT,213.74,304.48,59.991,1457668803,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,341496.3,341496.3,1556,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457668825,247015.00
03/10/2016 23:00,2,0.000,ALERT,213.51,303.58,59.949,1457668803,"201051344000890","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,337972.7,337972.7,25991,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668827,247016.00
03/10/2016 23:00,2,0.000,ALERT,213.74,302.98,59.991,1457668803,"201051344000438","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,340145.8,340145.8,25987,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668828,247017.00
03/10/2016 23:00,2,0.000,ALERT,213.96,302.68,59.975,1457668803,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,333875.5,333875.5,26142,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668830,247018.00
03/10/2016 23:00,2,0.000,ALERT,213.06,301.77,59.970,1457668803,"274151322000083","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,607811.5,607811.5,15026,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668832,247019.00
03/10/2016 23:00,2,0.000,ALERT,213.51,301.77,60.002,1457668803,"274151322000076","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,646825.1,646825.1,15031,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668834,247020.00
03/10/2016 23:00,2,0.000,ALERT,213.74,304.48,59.981,1457668803,"201051344000868","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,326352.4,326352.4,21255,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668836,247021.00
03/10/2016 23:00,2,0.000,ALERT,212.83,302.68,59.944,1457668803,"274151322000095","219011344069620",0.00,-1.00,0,301.17,304.18,0.0,0.0,0.000,640044.6,640044.6,14915,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457668837,247022.00
03/10/2016 23:00,2,0.000,ALERT,213.51,303.58,59.986,1457668803,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,324551.6,324551.6,21531,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668839,247023.00
03/10/2016 23:00,2,0.000,ALERT,213.51,302.37,59.991,1457668803,"201051344001025","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,337627.5,337627.5,26047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668841,247024.00
03/10/2016 23:00,2,0.000,ALERT,213.51,303.58,59.986,1457668803,"201051344000458","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,334921.7,334921.7,21438,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668843,247025.00
03/10/2016 23:00,2,0.000,ALERT,214.19,303.58,59.981,1457668803,"201051344000853","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,332552.4,332552.4,21061,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668845,247026.00
03/10/2016 23:00,2,0.000,ALERT,213.96,302.98,59.991,1457668803,"201051344000685","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,339847.9,339847.9,25863,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668846,247027.00
03/10/2016 23:00,2,0.000,ALERT,213.74,302.37,60.002,1457668803,"201051344000917","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,337116.4,337116.4,25861,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668848,247028.00
03/10/2016 23:00,2,0.000,ALERT,213.96,303.28,59.986,1457668803,"201051344001145","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,342218.5,342218.5,25721,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457668850,247029.00
03/10/2016 23:00,2,0.000,ALERT,213.74,302.37,59.981,1457668803,"201051344000651","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,334057.6,334057.6,26090,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457668852,247030.00
03/10/2016 23:00,2,0.000,ALERT,212.83,302.07,60.007,1457668803,"274151322000088","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,589983.8,589983.8,14727,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457668854,247031.00
03/10/2016 23:00,2,0.000,ALERT,213.51,300.57,59.986,1457668803,"274151322000068","219011344069620",0.00,0.50,0,299.37,302.37,0.0,0.0,0.000,492651.9,492651.9,15754,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668856,247032.00
03/10/2016 23:00,2,0.000,ALERT,213.06,302.98,59.959,1457668803,"201051344001135","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,330626.3,330626.3,26057,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457668858,247033.00
03/10/2016 23:00,2,0.000,ALERT,213.29,303.88,59.986,1457668803,"201051344000594","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,337165.0,337165.0,21469,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457668859,247034.00
03/10/2016 23:00,2,0.000,ALERT,213.51,302.68,59.944,1457668803,"201051344001203","219011344069620",0.00,-1.50,0,299.97,305.98,0.0,0.0,0.000,336875.3,336875.3,26040,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668861,247035.00
03/10/2016 23:00,2,0.000,ALERT,212.83,302.07,59.981,1457668803,"274151322000054","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,602808.6,602808.6,14756,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668863,247036.00
03/10/2016 23:00,2,0.000,ALERT,213.74,303.28,59.981,1457668803,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,325576.0,325576.0,21498,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668865,247037.00
03/10/2016 23:00,2,0.000,ALERT,213.51,302.68,59.975,1457668803,"201051344001093","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,335654.0,335654.0,25918,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668867,247038.00
