ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2016 23:00,2,0.000,ALERT,213.51,303.58,59.938,1457668803,"201051344000900","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,340676.4,340676.4,20906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457668868,247039.00
03/10/2016 23:00,2,0.000,ALERT,213.74,302.98,59.981,1457668803,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,334082.5,334082.5,21177,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457668870,247040.00
03/10/2016 23:00,2,0.000,ALERT,213.51,304.18,59.975,1457668803,"201051344000569","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,342105.9,342105.9,20848,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668872,247041.00
03/10/2016 23:00,2,0.000,ALERT,213.74,303.88,59.981,1457668803,"201051344000983","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,334550.0,334550.0,21295,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668874,247042.00
03/10/2016 23:00,2,0.000,ALERT,213.74,303.58,59.975,1457668803,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,330345.3,330345.3,21511,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668875,247043.00
03/10/2016 23:00,2,0.000,ALERT,214.19,304.18,59.965,1457668803,"201051344000576","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,335143.1,335143.1,20967,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457668877,247044.00
03/10/2016 23:00,2,0.000,ALERT,213.06,300.87,59.970,1457668803,"274151322000087","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,577827.7,577827.7,14810,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457668879,247045.00
03/10/2016 23:15,2,0.000,ALERT,213.74,303.28,59.986,1457669703,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,334972.5,334972.5,21120,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669705,247046.00
03/10/2016 23:15,2,0.000,ALERT,212.83,301.47,59.975,1457669703,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,605634.8,605634.8,14774,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669707,247047.00
03/10/2016 23:15,2,0.000,ALERT,213.96,302.98,59.991,1457669703,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,326568.5,326568.5,21533,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669709,247048.00
03/10/2016 23:15,2,0.000,ALERT,213.51,303.28,59.981,1457669703,"201051344000469","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,327368.6,327368.6,21519,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669710,247049.00
03/10/2016 23:15,2,0.000,ALERT,212.61,302.07,59.986,1457669703,"201051344000646","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,332337.9,332337.9,26056,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669712,247050.00
03/10/2016 23:15,2,0.000,ALERT,212.61,300.57,59.975,1457669703,"274151322000052","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,613724.1,613724.1,14991,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669714,247051.00
03/10/2016 23:15,2,0.000,ALERT,213.06,302.37,59.991,1457669703,"201051344000585","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,337611.7,337611.7,26062,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669716,247052.00
03/10/2016 23:15,2,0.000,ALERT,213.06,302.68,60.002,1457669703,"201051344001230","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,336142.6,336142.6,25845,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457669718,247053.00
03/10/2016 23:15,2,0.000,ALERT,213.51,303.28,59.944,1457669703,"201051344000582","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,329779.5,329779.5,26037,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457669720,247054.00
03/10/2016 23:15,2,0.000,ALERT,212.61,302.37,59.954,1457669703,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,340645.0,340645.0,25973,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457669722,247055.00
03/10/2016 23:15,2,0.000,ALERT,212.83,300.57,59.991,1457669703,"274151322000094","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,492559.9,492559.9,15581,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669723,247056.00
03/10/2016 23:15,2,0.000,ALERT,213.29,303.88,59.991,1457669703,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,341496.3,341496.3,1558,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669725,247057.00
03/10/2016 23:15,2,0.000,ALERT,212.83,302.68,59.986,1457669703,"201051344000890","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,337972.7,337972.7,25993,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457669727,247058.00
03/10/2016 23:15,2,0.000,ALERT,213.06,302.07,59.970,1457669703,"201051344000438","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,340145.8,340145.8,25989,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457669729,247059.00
03/10/2016 23:15,2,0.000,ALERT,213.29,301.77,59.996,1457669703,"201051344000417","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,333875.5,333875.5,26144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669731,247060.00
03/10/2016 23:15,2,0.000,ALERT,212.83,301.17,60.002,1457669703,"274151322000083","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,607811.5,607811.5,15028,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669733,247061.00
03/10/2016 23:15,2,0.000,ALERT,213.51,301.47,59.986,1457669703,"274151322000076","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,646825.1,646825.1,15033,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669734,247062.00
03/10/2016 23:15,2,0.000,ALERT,213.06,303.88,59.991,1457669703,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,326352.4,326352.4,21257,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669736,247063.00
03/10/2016 23:15,2,0.000,ALERT,212.61,301.77,59.996,1457669703,"274151322000095","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,640044.6,640044.6,14917,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457669738,247064.00
03/10/2016 23:15,2,0.000,ALERT,213.06,302.98,59.991,1457669703,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,324551.6,324551.6,21533,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669740,247065.00
03/10/2016 23:15,2,0.000,ALERT,212.61,301.47,59.996,1457669703,"201051344001025","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,337627.5,337627.5,26049,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669742,247066.00
03/10/2016 23:15,2,0.000,ALERT,213.29,303.58,60.002,1457669703,"201051344000458","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,334921.7,334921.7,21440,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669743,247067.00
03/10/2016 23:15,2,0.000,ALERT,213.96,303.28,59.986,1457669703,"201051344000853","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,332552.4,332552.4,21063,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669745,247068.00
03/10/2016 23:15,2,0.000,ALERT,213.29,302.07,59.981,1457669703,"201051344000685","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,339847.9,339847.9,25865,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669747,247069.00
03/10/2016 23:15,2,0.000,ALERT,213.29,302.07,59.996,1457669703,"201051344000917","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,337116.4,337116.4,25863,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669749,247070.00
03/10/2016 23:15,2,0.000,ALERT,213.29,302.07,59.991,1457669703,"201051344001145","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,342218.5,342218.5,25723,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457669751,247071.00
03/10/2016 23:15,2,0.000,ALERT,213.06,301.47,59.996,1457669703,"201051344000651","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,334057.6,334057.6,26092,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457669752,247072.00
03/10/2016 23:15,2,0.000,ALERT,212.61,301.17,59.991,1457669703,"274151322000088","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,589983.8,589983.8,14729,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669754,247073.00
03/10/2016 23:15,2,0.000,ALERT,213.51,300.87,59.991,1457669703,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,492651.9,492651.9,15756,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669756,247074.00
03/10/2016 23:15,2,0.000,ALERT,212.61,302.07,59.991,1457669703,"201051344001135","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,330626.3,330626.3,26059,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669758,247075.00
03/10/2016 23:15,2,0.000,ALERT,212.83,303.88,59.991,1457669703,"201051344000594","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,337165.0,337165.0,21471,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457669760,247076.00
03/10/2016 23:15,2,0.000,ALERT,213.06,302.07,60.023,1457669703,"201051344001203","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,336875.3,336875.3,26042,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669762,247077.00
03/10/2016 23:15,2,0.000,ALERT,212.61,300.87,60.018,1457669703,"274151322000054","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,602808.6,602808.6,14758,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669763,247078.00
03/10/2016 23:15,2,0.000,ALERT,213.51,302.98,59.975,1457669703,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,325576.0,325576.0,21500,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669765,247079.00
03/10/2016 23:15,2,0.000,ALERT,212.83,302.07,59.996,1457669703,"201051344001093","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,335654.0,335654.0,25920,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669767,247080.00
03/10/2016 23:15,2,0.000,ALERT,213.06,303.28,59.991,1457669703,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,340676.4,340676.4,20908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457669769,247081.00
03/10/2016 23:15,2,0.000,ALERT,213.51,302.37,59.996,1457669703,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,334082.5,334082.5,21179,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669771,247082.00
03/10/2016 23:15,2,0.000,ALERT,213.29,303.88,59.991,1457669703,"201051344000569","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,342105.9,342105.9,20850,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457669772,247083.00
03/10/2016 23:15,2,0.000,ALERT,213.29,303.28,60.002,1457669703,"201051344000983","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,334550.0,334550.0,21297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669774,247084.00
03/10/2016 23:15,2,0.000,ALERT,213.51,302.98,60.023,1457669703,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,330345.3,330345.3,21513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669776,247085.00
03/10/2016 23:15,2,0.000,ALERT,213.74,303.58,59.991,1457669703,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,335143.1,335143.1,20969,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669778,247086.00
03/10/2016 23:15,2,0.000,ALERT,212.83,299.67,59.991,1457669703,"274151322000087","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,577827.7,577827.7,14812,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457669780,247087.00
03/10/2016 23:30,2,0.000,ALERT,213.29,302.37,59.996,1457670603,"201051344000645","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,334972.5,334972.5,21122,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670605,247088.00
03/10/2016 23:30,2,0.000,ALERT,212.61,300.87,60.023,1457670603,"274151322000085","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,605634.8,605634.8,14776,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670607,247089.00
03/10/2016 23:30,2,0.000,ALERT,213.51,302.37,59.965,1457670603,"201051344000633","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,326568.5,326568.5,21535,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670609,247090.00
03/10/2016 23:30,2,0.000,ALERT,212.83,302.37,60.002,1457670603,"201051344000469","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,327368.6,327368.6,21521,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670611,247091.00
03/10/2016 23:30,2,0.000,ALERT,212.61,302.07,59.996,1457670603,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,332337.9,332337.9,26058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670613,247092.00
03/10/2016 23:30,2,0.000,ALERT,212.38,301.77,59.991,1457670603,"274151322000052","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,613724.1,613724.1,14993,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670615,247093.00
03/10/2016 23:30,2,0.000,ALERT,212.83,302.07,60.002,1457670603,"201051344000585","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,337611.7,337611.7,26064,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457670616,247094.00
03/10/2016 23:30,2,0.000,ALERT,212.61,302.07,59.981,1457670603,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,336142.6,336142.6,25847,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670618,247095.00
03/10/2016 23:30,2,0.000,ALERT,213.06,302.68,59.996,1457670603,"201051344000582","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,329779.5,329779.5,26039,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457670620,247096.00
03/10/2016 23:30,2,0.000,ALERT,212.16,301.77,60.002,1457670603,"201051344000955","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,340645.0,340645.0,25975,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670622,247097.00
03/10/2016 23:30,2,0.000,ALERT,212.61,300.57,60.002,1457670603,"274151322000094","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,492559.9,492559.9,15583,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670623,247098.00
03/10/2016 23:30,2,0.000,ALERT,212.83,303.28,60.002,1457670603,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,341496.3,341496.3,1560,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670625,247099.00
03/10/2016 23:30,2,0.000,ALERT,212.38,302.07,60.012,1457670603,"201051344000890","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,337972.7,337972.7,25995,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670627,247100.00
03/10/2016 23:30,2,0.000,ALERT,212.61,302.07,60.007,1457670603,"201051344000438","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,340145.8,340145.8,25991,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457670629,247101.00
03/10/2016 23:30,2,0.000,ALERT,212.83,301.47,60.028,1457670603,"201051344000417","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,333875.5,333875.5,26146,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670631,247102.00
03/10/2016 23:30,2,0.000,ALERT,212.61,301.77,60.002,1457670603,"274151322000083","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,607811.5,607811.5,15030,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670632,247103.00
03/10/2016 23:30,2,0.000,ALERT,213.06,301.47,60.012,1457670603,"274151322000076","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,646825.1,646825.1,15035,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670634,247104.00
03/10/2016 23:30,2,0.000,ALERT,212.61,303.58,60.002,1457670603,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,326352.4,326352.4,21259,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670636,247105.00
03/10/2016 23:30,2,0.000,ALERT,212.38,302.68,59.986,1457670603,"274151322000095","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,640044.6,640044.6,14919,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670638,247106.00
03/10/2016 23:30,2,0.000,ALERT,212.38,302.07,60.007,1457670603,"201051344000988","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,324551.6,324551.6,21535,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457670640,247107.00
03/10/2016 23:30,2,0.000,ALERT,212.38,301.17,60.018,1457670603,"201051344001025","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,337627.5,337627.5,26051,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670642,247108.00
03/10/2016 23:30,2,0.000,ALERT,212.61,302.68,60.007,1457670603,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,334921.7,334921.7,21442,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670644,247109.00
03/10/2016 23:30,2,0.000,ALERT,213.29,302.07,60.002,1457670603,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,332552.4,332552.4,21065,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670646,247110.00
03/10/2016 23:30,2,0.000,ALERT,212.83,301.47,60.012,1457670603,"201051344000685","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,339847.9,339847.9,25867,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670647,247111.00
03/10/2016 23:30,2,0.000,ALERT,212.61,301.17,60.012,1457670603,"201051344000917","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,337116.4,337116.4,25865,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670649,247112.00
03/10/2016 23:30,2,0.000,ALERT,212.83,302.07,60.007,1457670603,"201051344001145","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,342218.5,342218.5,25725,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670651,247113.00
03/10/2016 23:30,2,0.000,ALERT,212.61,300.87,60.007,1457670603,"201051344000651","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,334057.6,334057.6,26094,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670653,247114.00
03/10/2016 23:30,2,0.000,ALERT,212.16,301.17,60.012,1457670603,"274151322000088","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,589983.8,589983.8,14731,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670654,247115.00
03/10/2016 23:30,2,0.000,ALERT,213.29,300.87,60.002,1457670603,"274151322000068","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,492651.9,492651.9,15758,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670656,247116.00
03/10/2016 23:30,2,0.000,ALERT,212.16,301.47,60.007,1457670603,"201051344001135","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,330626.3,330626.3,26061,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670658,247117.00
03/10/2016 23:30,2,0.000,ALERT,212.38,303.28,60.007,1457670603,"201051344000594","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,337165.0,337165.0,21473,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670660,247118.00
03/10/2016 23:30,2,0.000,ALERT,212.61,301.17,60.007,1457670603,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,336875.3,336875.3,26044,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670662,247119.00
03/10/2016 23:30,2,0.000,ALERT,212.38,301.47,60.007,1457670603,"274151322000054","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,602808.6,602808.6,14760,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670663,247120.00
03/10/2016 23:30,2,0.000,ALERT,213.06,302.07,60.012,1457670603,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,325576.0,325576.0,21502,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670665,247121.00
03/10/2016 23:30,2,0.000,ALERT,212.61,301.77,59.996,1457670603,"201051344001093","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,335654.0,335654.0,25922,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457670667,247122.00
03/10/2016 23:30,2,0.000,ALERT,212.61,302.68,60.002,1457670603,"201051344000900","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,340676.4,340676.4,20910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670669,247123.00
03/10/2016 23:30,2,0.000,ALERT,213.06,302.07,60.018,1457670603,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,334082.5,334082.5,21181,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457670670,247124.00
03/10/2016 23:30,2,0.000,ALERT,212.83,303.28,60.007,1457670603,"201051344000569","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,342105.9,342105.9,20852,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670672,247125.00
03/10/2016 23:30,2,0.000,ALERT,212.61,302.37,60.018,1457670603,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,334550.0,334550.0,21299,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670674,247126.00
03/10/2016 23:30,2,0.000,ALERT,213.06,302.68,60.012,1457670603,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,330345.3,330345.3,21515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670676,247127.00
03/10/2016 23:30,2,0.000,ALERT,213.06,302.98,60.034,1457670603,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,335143.1,335143.1,20971,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670678,247128.00
03/10/2016 23:30,2,0.000,ALERT,212.83,300.27,60.012,1457670603,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,577827.7,577827.7,14814,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457670680,247129.00
03/10/2016 23:45,2,0.000,ALERT,213.74,303.58,60.012,1457671503,"201051344000645","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,334972.5,334972.5,21124,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671505,247130.00
03/10/2016 23:45,2,0.000,ALERT,213.06,302.37,60.002,1457671503,"274151322000085","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,605634.8,605634.8,14778,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671507,247131.00
03/10/2016 23:45,2,0.000,ALERT,213.74,303.58,60.007,1457671503,"201051344000633","219011344069620",0.00,-1.00,0,298.47,304.48,0.0,0.0,0.000,326568.5,326568.5,21537,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457671509,247132.00
03/10/2016 23:45,2,0.000,ALERT,213.29,303.88,60.002,1457671503,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,327368.6,327368.6,21523,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671510,247133.00
03/10/2016 23:45,2,0.000,ALERT,212.83,302.07,60.002,1457671503,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,332337.9,332337.9,26060,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457671512,247134.00
03/10/2016 23:45,2,0.000,ALERT,212.61,301.77,60.007,1457671503,"274151322000052","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,613724.1,613724.1,14995,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671514,247135.00
03/10/2016 23:45,2,0.000,ALERT,213.29,302.37,60.018,1457671503,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,337611.7,337611.7,26066,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457671516,247136.00
03/10/2016 23:45,2,0.000,ALERT,213.06,302.37,60.007,1457671503,"201051344001230","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,336142.6,336142.6,25849,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671518,247137.00
03/10/2016 23:45,2,0.000,ALERT,213.51,303.28,60.034,1457671503,"201051344000582","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,329779.5,329779.5,26041,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457671519,247138.00
03/10/2016 23:45,2,0.000,ALERT,212.83,302.07,60.002,1457671503,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,340645.0,340645.0,25977,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671521,247139.00
03/10/2016 23:45,2,0.000,ALERT,212.61,301.47,59.986,1457671503,"274151322000094","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,492559.9,492559.9,15585,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671523,247140.00
03/10/2016 23:45,2,0.000,ALERT,213.29,304.18,59.996,1457671503,"201051344000579","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,341496.3,341496.3,1562,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457671525,247141.00
03/10/2016 23:45,2,0.000,ALERT,213.06,302.37,59.954,1457671503,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,337972.7,337972.7,25997,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457671527,247142.00
03/10/2016 23:45,2,0.000,ALERT,213.06,301.77,60.023,1457671503,"201051344000438","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,340145.8,340145.8,25993,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671529,247143.00
03/10/2016 23:45,2,0.000,ALERT,213.29,301.47,60.002,1457671503,"201051344000417","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,333875.5,333875.5,26148,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457671530,247144.00
03/10/2016 23:45,2,0.000,ALERT,213.06,302.68,59.986,1457671503,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,607811.5,607811.5,15032,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671532,247145.00
03/10/2016 23:45,2,0.000,ALERT,213.51,301.77,59.986,1457671503,"274151322000076","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,646825.1,646825.1,15037,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671534,247146.00
03/10/2016 23:45,2,0.000,ALERT,213.06,303.88,60.018,1457671503,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,326352.4,326352.4,21261,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457671536,247147.00
03/10/2016 23:45,2,0.000,ALERT,212.61,302.98,59.991,1457671503,"274151322000095","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,640044.6,640044.6,14921,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671538,247148.00
03/10/2016 23:45,2,0.000,ALERT,213.06,303.58,59.996,1457671503,"201051344000988","219011344069620",0.00,0.00,0,297.87,304.78,0.0,0.0,0.000,324551.6,324551.6,21537,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457671540,247149.00
03/10/2016 23:45,2,0.000,ALERT,212.83,301.17,59.986,1457671503,"201051344001025","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,337627.5,337627.5,26053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671541,247150.00
03/10/2016 23:45,2,0.000,ALERT,212.83,303.28,59.986,1457671503,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,334921.7,334921.7,21444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671543,247151.00
03/10/2016 23:45,2,0.000,ALERT,213.51,303.28,59.991,1457671503,"201051344000853","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,332552.4,332552.4,21067,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457671545,247152.00
03/10/2016 23:45,2,0.000,ALERT,213.51,302.07,59.991,1457671503,"201051344000685","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,339847.9,339847.9,25869,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457671547,247153.00
03/10/2016 23:45,2,0.000,ALERT,213.29,301.47,59.981,1457671503,"201051344000917","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,337116.4,337116.4,25867,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671549,247154.00
03/10/2016 23:45,2,0.000,ALERT,213.29,302.07,60.018,1457671503,"201051344001145","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,342218.5,342218.5,25727,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671550,247155.00
03/10/2016 23:45,2,0.000,ALERT,213.06,301.17,60.018,1457671503,"201051344000651","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,334057.6,334057.6,26096,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671552,247156.00
03/10/2016 23:45,2,0.000,ALERT,212.38,301.77,59.981,1457671503,"274151322000088","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,589983.8,589983.8,14733,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671554,247157.00
03/10/2016 23:45,2,0.000,ALERT,213.51,301.47,59.986,1457671503,"274151322000068","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,492651.9,492651.9,15760,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671556,247158.00
03/10/2016 23:45,2,0.000,ALERT,212.61,301.47,59.996,1457671503,"201051344001135","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,330626.3,330626.3,26063,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671558,247159.00
03/10/2016 23:45,2,0.000,ALERT,212.83,303.58,59.991,1457671503,"201051344000594","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,337165.0,337165.0,21475,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671560,247160.00
03/10/2016 23:45,2,0.000,ALERT,213.06,301.47,59.991,1457671503,"201051344001203","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,336875.3,336875.3,26046,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671562,247161.00
03/10/2016 23:45,2,0.000,ALERT,212.38,302.37,60.002,1457671503,"274151322000054","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,602808.6,602808.6,14762,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671563,247162.00
03/10/2016 23:45,2,0.000,ALERT,213.29,302.98,60.002,1457671503,"201051344000867","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,325576.0,325576.0,21504,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671565,247163.00
03/10/2016 23:45,2,0.000,ALERT,213.06,301.77,59.996,1457671503,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,335654.0,335654.0,25924,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671567,247164.00
03/10/2016 23:45,2,0.000,ALERT,213.06,303.28,60.007,1457671503,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,340676.4,340676.4,20912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671569,247165.00
03/10/2016 23:45,2,0.000,ALERT,213.29,302.68,60.007,1457671503,"201051344000648","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,334082.5,334082.5,21183,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457671571,247166.00
03/10/2016 23:45,2,0.000,ALERT,213.29,303.88,60.002,1457671503,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,342105.9,342105.9,20854,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671572,247167.00
03/10/2016 23:45,2,0.000,ALERT,213.06,303.28,59.996,1457671503,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,334550.0,334550.0,21301,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671574,247168.00
03/10/2016 23:45,2,0.000,ALERT,213.29,302.98,60.034,1457671503,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,330345.3,330345.3,21517,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671576,247169.00
03/10/2016 23:45,2,0.000,ALERT,213.51,303.88,60.007,1457671503,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,335143.1,335143.1,20973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457671578,247170.00
03/10/2016 23:45,2,0.000,ALERT,212.61,300.57,60.002,1457671503,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,577827.7,577827.7,14816,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457671579,247171.00
